ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 00:00,2,0.000,ALERT,213.06,301.17,59.959,1468209603,"201051344000645","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,478281.1,478281.1,38190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209605,738908.00
07/11/2016 00:00,2,0.000,ALERT,212.16,300.57,59.965,1468209603,"274151322000085","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,729018.2,729018.2,31697,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209606,738909.00
07/11/2016 00:00,2,0.000,ALERT,213.06,300.57,59.959,1468209603,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,469464.1,469464.1,38678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468209608,738910.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.87,59.965,1468209603,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,471406.1,471406.1,38613,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209610,738911.00
07/11/2016 00:00,2,0.000,ALERT,212.38,300.57,59.965,1468209603,"201051344000646","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,473411.2,473411.2,43165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209612,738912.00
07/11/2016 00:00,2,0.000,ALERT,211.70,300.27,59.954,1468209603,"274151322000052","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,745527.5,745527.5,31937,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209614,738913.00
07/11/2016 00:00,2,0.000,ALERT,212.83,300.87,59.938,1468209603,"201051344000585","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,481492.9,481492.9,43166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209615,738914.00
07/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1468209603,"201051344001230","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,476885.5,476885.5,42983,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209617,738915.00
07/11/2016 00:00,2,0.000,ALERT,213.06,301.47,59.959,1468209603,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,469968.8,469968.8,43114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209619,738916.00
07/11/2016 00:00,2,0.000,ALERT,212.16,300.57,59.959,1468209603,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,483025.4,483025.4,43067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209621,738917.00
07/11/2016 00:00,2,0.000,ALERT,211.93,299.37,59.965,1468209603,"274151322000094","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,606857.8,606857.8,33080,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209623,738918.00
07/11/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1468209603,"201051344000579","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,485376.6,485376.6,18683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209625,738919.00
07/11/2016 00:00,2,0.000,ALERT,212.38,301.17,59.959,1468209603,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,480272.1,480272.1,43075,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209627,738920.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.57,59.959,1468209603,"201051344000438","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,482009.6,482009.6,43082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209629,738921.00
07/11/2016 00:00,2,0.000,ALERT,212.83,299.97,59.970,1468209603,"201051344000417","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,473968.1,473968.1,43235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209630,738922.00
07/11/2016 00:00,2,0.000,ALERT,211.70,299.97,59.928,1468209603,"274151322000083","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,738814.9,738814.9,32016,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209632,738923.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1468209603,"274151322000076","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,787441.4,787441.4,32020,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209634,738924.00
07/11/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1468209603,"201051344000868","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,470347.8,470347.8,38334,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468209636,738925.00
07/11/2016 00:00,2,0.000,ALERT,211.93,301.47,59.949,1468209603,"274151322000095","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,779411.6,779411.6,31933,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209638,738926.00
07/11/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1468209603,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,467056.0,467056.0,38622,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209639,738927.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.959,1468209603,"201051344001025","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,480838.7,480838.7,43126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209641,738928.00
07/11/2016 00:00,2,0.000,ALERT,212.38,300.87,60.007,1468209603,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,477910.5,477910.5,38544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209643,738929.00
07/11/2016 00:00,2,0.000,ALERT,213.06,300.87,59.954,1468209603,"201051344000853","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,476926.9,476926.9,38155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209645,738930.00
07/11/2016 00:00,2,0.000,ALERT,212.83,300.87,59.928,1468209603,"201051344000685","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,481342.1,481342.1,42999,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468209647,738931.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.944,1468209603,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,478223.3,478223.3,42996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468209649,738932.00
07/11/2016 00:00,2,0.000,ALERT,213.06,301.17,59.944,1468209603,"201051344001145","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,483402.1,483402.1,42845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209650,738933.00
07/11/2016 00:00,2,0.000,ALERT,212.83,299.97,59.949,1468209603,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,476092.9,476092.9,43184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209652,738934.00
07/11/2016 00:00,2,0.000,ALERT,211.70,300.27,59.954,1468209603,"274151322000088","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,712932.1,712932.1,31661,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468209654,738935.00
07/11/2016 00:00,2,0.000,ALERT,212.83,299.67,59.938,1468209603,"274151322000068","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,606878.4,606878.4,33287,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209656,738936.00
07/11/2016 00:00,2,0.000,ALERT,212.38,300.57,59.933,1468209603,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,472105.4,472105.4,43112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209658,738937.00
07/11/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1468209603,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,482034.8,482034.8,38589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209659,738938.00
07/11/2016 00:00,2,0.000,ALERT,212.83,300.57,59.938,1468209603,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,479651.6,479651.6,43162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209661,738939.00
07/11/2016 00:00,2,0.000,ALERT,211.70,300.87,59.933,1468209603,"274151322000054","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,727968.1,727968.1,31691,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209663,738940.00
07/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.949,1468209603,"201051344000867","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,469421.1,469421.1,38598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209665,738941.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.949,1468209603,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,477646.9,477646.9,43055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209667,738942.00
07/11/2016 00:00,2,0.000,ALERT,212.38,301.17,59.949,1468209603,"201051344000900","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,485467.6,485467.6,37982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209669,738943.00
07/11/2016 00:00,2,0.000,ALERT,212.83,300.57,59.949,1468209603,"201051344000648","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,476154.5,476154.5,38280,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209670,738944.00
07/11/2016 00:00,2,0.000,ALERT,212.61,301.47,59.938,1468209603,"201051344000569","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,486294.8,486294.8,37903,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209672,738945.00
07/11/2016 00:00,2,0.000,ALERT,212.38,301.17,59.991,1468209603,"201051344000983","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,478046.2,478046.2,38396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209674,738946.00
07/11/2016 00:00,2,0.000,ALERT,212.61,300.87,59.949,1468209603,"201051344001158","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,471417.4,471417.4,38663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209676,738947.00
07/11/2016 00:00,2,0.000,ALERT,213.06,301.47,59.949,1468209603,"201051344000576","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,478700.9,478700.9,38063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209678,738948.00
07/11/2016 00:00,2,0.000,ALERT,212.16,299.37,59.975,1468209603,"274151322000087","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,701029.5,701029.5,31841,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468209679,738949.00
07/11/2016 00:15,2,0.000,ALERT,212.61,300.57,60.002,1468210503,"201051344000645","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,478281.1,478281.1,38192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210505,738950.00
07/11/2016 00:15,2,0.000,ALERT,211.70,299.37,59.986,1468210503,"274151322000085","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,729018.2,729018.2,31699,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210507,738951.00
07/11/2016 00:15,2,0.000,ALERT,212.61,299.67,60.002,1468210503,"201051344000633","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,469464.1,469464.1,38680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210509,738952.00
07/11/2016 00:15,2,0.000,ALERT,212.38,300.57,60.028,1468210503,"201051344000469","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,471406.1,471406.1,38615,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210511,738953.00
07/11/2016 00:15,2,0.000,ALERT,211.93,299.97,59.991,1468210503,"201051344000646","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,473411.2,473411.2,43167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210513,738954.00
07/11/2016 00:15,2,0.000,ALERT,211.48,299.97,59.970,1468210503,"274151322000052","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,745527.5,745527.5,31939,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210514,738955.00
07/11/2016 00:15,2,0.000,ALERT,212.38,300.87,59.991,1468210503,"201051344000585","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,481492.9,481492.9,43168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210516,738956.00
07/11/2016 00:15,2,0.000,ALERT,212.16,300.87,60.012,1468210503,"201051344001230","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,476885.5,476885.5,42985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210518,738957.00
07/11/2016 00:15,2,0.000,ALERT,212.83,301.47,60.007,1468210503,"201051344000582","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,469968.8,469968.8,43116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210520,738958.00
07/11/2016 00:15,2,0.000,ALERT,211.93,300.57,59.991,1468210503,"201051344000955","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,483025.4,483025.4,43069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210522,738959.00
07/11/2016 00:15,2,0.000,ALERT,211.93,299.37,59.996,1468210503,"274151322000094","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,606857.8,606857.8,33082,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210524,738960.00
07/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.991,1468210503,"201051344000579","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,485376.6,485376.6,18685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210525,738961.00
07/11/2016 00:15,2,0.000,ALERT,211.93,300.57,59.991,1468210503,"201051344000890","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,480272.1,480272.1,43077,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210527,738962.00
07/11/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1468210503,"201051344000438","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,482009.6,482009.6,43084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210529,738963.00
07/11/2016 00:15,2,0.000,ALERT,212.38,299.97,59.996,1468210503,"201051344000417","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,473968.1,473968.1,43237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210531,738964.00
07/11/2016 00:15,2,0.000,ALERT,211.70,299.97,59.981,1468210503,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,738814.9,738814.9,32018,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210532,738965.00
07/11/2016 00:15,2,0.000,ALERT,212.16,299.97,59.991,1468210503,"274151322000076","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,787441.4,787441.4,32022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210534,738966.00
07/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.986,1468210503,"201051344000868","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,470347.8,470347.8,38336,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210536,738967.00
07/11/2016 00:15,2,0.000,ALERT,211.70,300.87,60.018,1468210503,"274151322000095","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,779411.6,779411.6,31935,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210538,738968.00
07/11/2016 00:15,2,0.000,ALERT,212.16,300.57,60.002,1468210503,"201051344000988","219011344069620",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,467056.0,467056.0,38624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210540,738969.00
07/11/2016 00:15,2,0.000,ALERT,212.16,299.97,59.991,1468210503,"201051344001025","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,480838.7,480838.7,43128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210542,738970.00
07/11/2016 00:15,2,0.000,ALERT,211.93,300.57,59.986,1468210503,"201051344000458","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,477910.5,477910.5,38546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210543,738971.00
07/11/2016 00:15,2,0.000,ALERT,212.83,300.57,59.991,1468210503,"201051344000853","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,476926.9,476926.9,38157,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210545,738972.00
07/11/2016 00:15,2,0.000,ALERT,212.83,300.87,59.986,1468210503,"201051344000685","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,481342.1,481342.1,43001,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210547,738973.00
07/11/2016 00:15,2,0.000,ALERT,212.38,299.97,59.991,1468210503,"201051344000917","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,478223.3,478223.3,42998,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210549,738974.00
07/11/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1468210503,"201051344001145","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,483402.1,483402.1,42847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210550,738975.00
07/11/2016 00:15,2,0.000,ALERT,212.61,299.97,59.996,1468210503,"201051344000651","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,476092.9,476092.9,43186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210552,738976.00
07/11/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1468210503,"274151322000088","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,712932.1,712932.1,31663,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210554,738977.00
07/11/2016 00:15,2,0.000,ALERT,212.38,299.37,59.981,1468210503,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,606878.4,606878.4,33289,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210556,738978.00
07/11/2016 00:15,2,0.000,ALERT,212.16,300.57,59.986,1468210503,"201051344001135","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,472105.4,472105.4,43114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210558,738979.00
07/11/2016 00:15,2,0.000,ALERT,211.93,301.47,59.991,1468210503,"201051344000594","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,482034.8,482034.8,38591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210560,738980.00
07/11/2016 00:15,2,0.000,ALERT,212.61,300.57,59.986,1468210503,"201051344001203","219011344069620",0.00,18.70,0,297.87,304.18,0.0,0.0,0.000,479651.6,479651.6,43164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210561,738981.00
07/11/2016 00:15,2,0.000,ALERT,211.48,300.87,60.012,1468210503,"274151322000054","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,727968.1,727968.1,31693,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210563,738982.00
07/11/2016 00:15,2,0.000,ALERT,212.38,300.27,59.996,1468210503,"201051344000867","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,469421.1,469421.1,38600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210565,738983.00
07/11/2016 00:15,2,0.000,ALERT,212.61,300.57,60.002,1468210503,"201051344001093","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,477646.9,477646.9,43057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468210567,738984.00
07/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.996,1468210503,"201051344000900","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,485467.6,485467.6,37984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210568,738985.00
07/11/2016 00:15,2,0.000,ALERT,212.38,300.27,59.996,1468210503,"201051344000648","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,476154.5,476154.5,38282,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210570,738986.00
07/11/2016 00:15,2,0.000,ALERT,212.38,301.47,60.002,1468210503,"201051344000569","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,486294.8,486294.8,37905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210572,738987.00
07/11/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1468210503,"201051344000983","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,478046.2,478046.2,38398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210574,738988.00
07/11/2016 00:15,2,0.000,ALERT,212.16,300.57,59.991,1468210503,"201051344001158","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,471417.4,471417.4,38665,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210576,738989.00
07/11/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1468210503,"201051344000576","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,478700.9,478700.9,38065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210577,738990.00
07/11/2016 00:15,2,0.000,ALERT,211.93,299.67,59.991,1468210503,"274151322000087","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,701029.5,701029.5,31843,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468210579,738991.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1468211404,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,478281.1,478281.1,38194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211406,738992.00
07/11/2016 00:30,2,0.000,ALERT,211.70,300.57,59.975,1468211404,"274151322000085","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,729018.2,729018.2,31701,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211408,738993.00
07/11/2016 00:30,2,0.000,ALERT,212.83,300.27,60.023,1468211404,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,469464.1,469464.1,38682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211409,738994.00
07/11/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1468211404,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,471406.1,471406.1,38617,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211411,738995.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.17,60.002,1468211404,"201051344000646","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,473411.2,473411.2,43169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211413,738996.00
07/11/2016 00:30,2,0.000,ALERT,211.70,301.47,59.991,1468211404,"274151322000052","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,745527.5,745527.5,31941,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211415,738997.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.77,59.986,1468211404,"201051344000585","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,481492.9,481492.9,43170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211416,738998.00
07/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1468211404,"201051344001230","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,476885.5,476885.5,42987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211418,738999.00
07/11/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1468211404,"201051344000582","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,469968.8,469968.8,43118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211420,739000.00
07/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.996,1468211404,"201051344000955","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,483025.4,483025.4,43071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211422,739001.00
07/11/2016 00:30,2,0.000,ALERT,211.93,299.97,59.996,1468211404,"274151322000094","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,606857.8,606857.8,33084,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211424,739002.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1468211404,"201051344000579","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,485376.6,485376.6,18687,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211425,739003.00
07/11/2016 00:30,2,0.000,ALERT,212.61,302.07,60.012,1468211404,"201051344000890","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,480272.1,480272.1,43079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211427,739004.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.47,59.986,1468211404,"201051344000438","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,482009.6,482009.6,43086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211429,739005.00
07/11/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1468211404,"201051344000417","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,473968.1,473968.1,43239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211431,739006.00
07/11/2016 00:30,2,0.000,ALERT,211.93,301.17,59.986,1468211404,"274151322000083","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,738814.9,738814.9,32020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211433,739007.00
07/11/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1468211404,"274151322000076","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,787441.4,787441.4,32024,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211434,739008.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.77,60.039,1468211404,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,470347.8,470347.8,38338,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211436,739009.00
07/11/2016 00:30,2,0.000,ALERT,211.70,301.17,59.981,1468211404,"274151322000095","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,779411.6,779411.6,31937,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211438,739010.00
07/11/2016 00:30,2,0.000,ALERT,212.16,300.87,60.007,1468211404,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,467056.0,467056.0,38626,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211440,739011.00
07/11/2016 00:30,2,0.000,ALERT,212.61,300.87,60.012,1468211404,"201051344001025","219011344069620",0.00,18.70,0,296.36,303.28,0.0,0.0,0.000,480838.7,480838.7,43130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211442,739012.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.17,60.002,1468211404,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,477910.5,477910.5,38548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211443,739013.00
07/11/2016 00:30,2,0.000,ALERT,212.83,300.87,60.002,1468211404,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,476926.9,476926.9,38159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211445,739014.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.47,60.018,1468211404,"201051344000685","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,481342.1,481342.1,43003,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211447,739015.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1468211404,"201051344000917","219011344069620",0.00,19.80,0,296.06,302.37,0.0,0.0,0.000,478223.3,478223.3,43000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211449,739016.00
07/11/2016 00:30,2,0.000,ALERT,213.06,302.07,60.002,1468211404,"201051344001145","219011344069620",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,483402.1,483402.1,42849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211451,739017.00
07/11/2016 00:30,2,0.000,ALERT,213.06,300.87,60.034,1468211404,"201051344000651","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,476092.9,476092.9,43188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211452,739018.00
07/11/2016 00:30,2,0.000,ALERT,211.25,300.57,59.986,1468211404,"274151322000088","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,712932.1,712932.1,31665,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211454,739019.00
07/11/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1468211404,"274151322000068","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,606878.4,606878.4,33291,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211456,739020.00
07/11/2016 00:30,2,0.000,ALERT,212.61,301.47,60.002,1468211404,"201051344001135","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,472105.4,472105.4,43116,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211458,739021.00
07/11/2016 00:30,2,0.000,ALERT,212.16,301.77,59.996,1468211404,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,482034.8,482034.8,38593,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211460,739022.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1468211404,"201051344001203","219011344069620",0.00,19.00,0,296.96,304.48,0.0,0.0,0.000,479651.6,479651.6,43166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211462,739023.00
07/11/2016 00:30,2,0.000,ALERT,211.70,301.17,60.023,1468211404,"274151322000054","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,727968.1,727968.1,31695,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211464,739024.00
07/11/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1468211404,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,469421.1,469421.1,38602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211465,739025.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.47,59.944,1468211404,"201051344001093","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,477646.9,477646.9,43059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211467,739026.00
07/11/2016 00:30,2,0.000,ALERT,212.16,300.87,59.996,1468211404,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,485467.6,485467.6,37986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211469,739027.00
07/11/2016 00:30,2,0.000,ALERT,212.61,300.57,60.012,1468211404,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,476154.5,476154.5,38284,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468211471,739028.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.47,59.949,1468211404,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,486294.8,486294.8,37907,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211473,739029.00
07/11/2016 00:30,2,0.000,ALERT,212.38,301.17,59.996,1468211404,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,478046.2,478046.2,38400,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211474,739030.00
07/11/2016 00:30,2,0.000,ALERT,212.16,300.27,60.002,1468211404,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,471417.4,471417.4,38667,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211476,739031.00
07/11/2016 00:30,2,0.000,ALERT,212.83,301.47,59.986,1468211404,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,478700.9,478700.9,38067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211478,739032.00
07/11/2016 00:30,2,0.000,ALERT,211.93,299.67,59.959,1468211404,"274151322000087","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,701029.5,701029.5,31845,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468211480,739033.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.47,59.981,1468212303,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,478281.1,478281.1,38196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212305,739034.00
07/11/2016 00:45,2,0.000,ALERT,212.61,301.77,60.007,1468212303,"274151322000085","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,729018.2,729018.2,31703,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212307,739035.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1468212303,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,469464.1,469464.1,38684,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212309,739036.00
07/11/2016 00:45,2,0.000,ALERT,212.83,301.47,59.970,1468212303,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,471406.1,471406.1,38619,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212311,739037.00
07/11/2016 00:45,2,0.000,ALERT,212.83,301.77,60.007,1468212303,"201051344000646","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,473411.2,473411.2,43171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212313,739038.00
07/11/2016 00:45,2,0.000,ALERT,212.16,302.07,59.991,1468212303,"274151322000052","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,745527.5,745527.5,31943,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212314,739039.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.77,60.007,1468212303,"201051344000585","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,481492.9,481492.9,43172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212316,739040.00
07/11/2016 00:45,2,0.000,ALERT,213.06,301.77,60.007,1468212303,"201051344001230","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,476885.5,476885.5,42989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212318,739041.00
07/11/2016 00:45,2,0.000,ALERT,213.51,302.37,59.996,1468212303,"201051344000582","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,469968.8,469968.8,43120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212320,739042.00
07/11/2016 00:45,2,0.000,ALERT,212.61,301.77,60.012,1468212303,"201051344000955","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,483025.4,483025.4,43073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212322,739043.00
07/11/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1468212303,"274151322000094","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,606857.8,606857.8,33086,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212324,739044.00
07/11/2016 00:45,2,0.000,ALERT,212.83,302.07,59.991,1468212303,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,485376.6,485376.6,18689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212325,739045.00
07/11/2016 00:45,2,0.000,ALERT,213.06,302.07,59.996,1468212303,"201051344000890","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,480272.1,480272.1,43081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212327,739046.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.77,59.996,1468212303,"201051344000438","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,482009.6,482009.6,43088,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212329,739047.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.17,59.996,1468212303,"201051344000417","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,473968.1,473968.1,43241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212331,739048.00
07/11/2016 00:45,2,0.000,ALERT,212.38,301.47,59.996,1468212303,"274151322000083","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,738814.9,738814.9,32022,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212333,739049.00
07/11/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1468212303,"274151322000076","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,787441.4,787441.4,32026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212334,739050.00
07/11/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1468212303,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,470347.8,470347.8,38340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212336,739051.00
07/11/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1468212303,"274151322000095","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,779411.6,779411.6,31939,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212338,739052.00
