ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 00:45,2,0.000,ALERT,212.83,301.77,59.959,1468212303,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,467056.0,467056.0,38628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212340,739053.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.47,60.012,1468212303,"201051344001025","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,480838.7,480838.7,43132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212342,739054.00
07/11/2016 00:45,2,0.000,ALERT,212.61,301.77,59.996,1468212303,"201051344000458","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,477910.5,477910.5,38550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212343,739055.00
07/11/2016 00:45,2,0.000,ALERT,213.51,301.77,59.991,1468212303,"201051344000853","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,476926.9,476926.9,38161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212345,739056.00
07/11/2016 00:45,2,0.000,ALERT,213.51,301.77,59.991,1468212303,"201051344000685","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,481342.1,481342.1,43005,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212347,739057.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.47,60.002,1468212303,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,478223.3,478223.3,43002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212349,739058.00
07/11/2016 00:45,2,0.000,ALERT,213.51,302.07,59.996,1468212303,"201051344001145","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,483402.1,483402.1,42851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212351,739059.00
07/11/2016 00:45,2,0.000,ALERT,213.51,301.17,59.959,1468212303,"201051344000651","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,476092.9,476092.9,43190,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212352,739060.00
07/11/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1468212303,"274151322000088","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,712932.1,712932.1,31667,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212354,739061.00
07/11/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1468212303,"274151322000068","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,606878.4,606878.4,33293,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212356,739062.00
07/11/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1468212303,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,472105.4,472105.4,43118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212358,739063.00
07/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.991,1468212303,"201051344000594","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,482034.8,482034.8,38595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212360,739064.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.47,59.996,1468212303,"201051344001203","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,479651.6,479651.6,43168,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212361,739065.00
07/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1468212303,"274151322000054","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,727968.1,727968.1,31697,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212363,739066.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1468212303,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,469421.1,469421.1,38604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212365,739067.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1468212303,"201051344001093","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,477646.9,477646.9,43061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212367,739068.00
07/11/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1468212303,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,485467.6,485467.6,37988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212369,739069.00
07/11/2016 00:45,2,0.000,ALERT,213.29,301.47,59.981,1468212303,"201051344000648","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,476154.5,476154.5,38286,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212370,739070.00
07/11/2016 00:45,2,0.000,ALERT,212.83,302.37,60.028,1468212303,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,486294.8,486294.8,37909,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212372,739071.00
07/11/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1468212303,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,478046.2,478046.2,38402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468212374,739072.00
07/11/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1468212303,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,471417.4,471417.4,38669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212376,739073.00
07/11/2016 00:45,2,0.000,ALERT,213.29,302.07,60.034,1468212303,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,478700.9,478700.9,38069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212378,739074.00
07/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1468212303,"274151322000087","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,701029.5,701029.5,31847,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468212379,739075.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.68,60.007,1468213203,"201051344000645","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,478281.1,478281.1,38198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213205,739076.00
07/11/2016 01:00,2,0.000,ALERT,212.83,301.77,60.007,1468213203,"274151322000085","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,729018.2,729018.2,31705,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213207,739077.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.965,1468213203,"201051344000633","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,469464.1,469464.1,38686,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213208,739078.00
07/11/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1468213203,"201051344000469","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,471406.1,471406.1,38621,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213210,739079.00
07/11/2016 01:00,2,0.000,ALERT,213.29,302.37,59.991,1468213203,"201051344000646","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,473411.2,473411.2,43173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213212,739080.00
07/11/2016 01:00,2,0.000,ALERT,212.61,302.68,60.023,1468213203,"274151322000052","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,745527.5,745527.5,31945,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213214,739081.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.98,59.996,1468213203,"201051344000585","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,481492.9,481492.9,43174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213215,739082.00
07/11/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1468213203,"201051344001230","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,476885.5,476885.5,42991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213217,739083.00
07/11/2016 01:00,2,0.000,ALERT,213.96,303.28,59.996,1468213203,"201051344000582","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,469968.8,469968.8,43122,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213219,739084.00
07/11/2016 01:00,2,0.000,ALERT,213.29,302.98,59.959,1468213203,"201051344000955","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,483025.4,483025.4,43075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213221,739085.00
07/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.991,1468213203,"274151322000094","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,606857.8,606857.8,33088,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213223,739086.00
07/11/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1468213203,"201051344000579","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,485376.6,485376.6,18691,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213224,739087.00
07/11/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1468213203,"201051344000890","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,480272.1,480272.1,43083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213226,739088.00
07/11/2016 01:00,2,0.000,ALERT,213.74,302.68,59.975,1468213203,"201051344000438","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,482009.6,482009.6,43090,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213228,739089.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.07,59.981,1468213203,"201051344000417","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,473968.1,473968.1,43243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213230,739090.00
07/11/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1468213203,"274151322000083","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,738814.9,738814.9,32024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213232,739091.00
07/11/2016 01:00,2,0.000,ALERT,213.29,301.17,59.986,1468213203,"274151322000076","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,787441.4,787441.4,32028,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213233,739092.00
07/11/2016 01:00,2,0.000,ALERT,213.29,303.28,59.959,1468213203,"201051344000868","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,470347.8,470347.8,38342,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213235,739093.00
07/11/2016 01:00,2,0.000,ALERT,212.61,302.68,59.981,1468213203,"274151322000095","219011344069620",0.00,19.50,0,301.17,304.18,0.0,0.0,0.000,779411.6,779411.6,31941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213237,739094.00
07/11/2016 01:00,2,0.000,ALERT,213.06,302.37,59.949,1468213203,"201051344000988","219011344069620",0.00,19.50,0,297.57,303.88,0.0,0.0,0.000,467056.0,467056.0,38630,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213239,739095.00
07/11/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1468213203,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,480838.7,480838.7,43134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213241,739096.00
07/11/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1468213203,"201051344000458","219011344069620",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,477910.5,477910.5,38552,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213242,739097.00
07/11/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1468213203,"201051344000853","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,476926.9,476926.9,38163,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213244,739098.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.986,1468213203,"201051344000685","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,481342.1,481342.1,43007,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213247,739099.00
07/11/2016 01:00,2,0.000,ALERT,213.74,302.07,59.986,1468213203,"201051344000917","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,478223.3,478223.3,43004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213248,739100.00
07/11/2016 01:00,2,0.000,ALERT,213.96,302.98,59.970,1468213203,"201051344001145","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,483402.1,483402.1,42853,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213250,739101.00
07/11/2016 01:00,2,0.000,ALERT,213.74,301.77,59.970,1468213203,"201051344000651","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,476092.9,476092.9,43192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213252,739102.00
07/11/2016 01:00,2,0.000,ALERT,212.16,301.47,59.959,1468213203,"274151322000088","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,712932.1,712932.1,31669,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213254,739103.00
07/11/2016 01:00,2,0.000,ALERT,213.29,300.57,59.975,1468213203,"274151322000068","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,606878.4,606878.4,33295,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213255,739104.00
07/11/2016 01:00,2,0.000,ALERT,213.29,302.37,59.954,1468213203,"201051344001135","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,472105.4,472105.4,43120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213257,739105.00
07/11/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1468213203,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,482034.8,482034.8,38597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213259,739106.00
07/11/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1468213203,"201051344001203","219011344069620",0.00,19.30,0,299.97,305.68,0.0,0.0,0.000,479651.6,479651.6,43170,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213261,739107.00
07/11/2016 01:00,2,0.000,ALERT,212.38,301.77,59.954,1468213203,"274151322000054","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,727968.1,727968.1,31699,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213263,739108.00
07/11/2016 01:00,2,0.000,ALERT,213.29,302.37,59.922,1468213203,"201051344000867","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,469421.1,469421.1,38606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213265,739109.00
07/11/2016 01:00,2,0.000,ALERT,213.51,302.37,59.954,1468213203,"201051344001093","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,477646.9,477646.9,43063,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213267,739110.00
07/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.965,1468213203,"201051344000900","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,485467.6,485467.6,37990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213268,739111.00
07/11/2016 01:00,2,0.000,ALERT,213.29,301.47,59.954,1468213203,"201051344000648","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,476154.5,476154.5,38288,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213270,739112.00
07/11/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1468213203,"201051344000569","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,486294.8,486294.8,37911,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468213272,739113.00
07/11/2016 01:00,2,0.000,ALERT,213.06,302.37,59.928,1468213203,"201051344000983","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,478046.2,478046.2,38404,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213274,739114.00
07/11/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1468213203,"201051344001158","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,471417.4,471417.4,38671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213276,739115.00
07/11/2016 01:00,2,0.000,ALERT,213.51,302.68,59.965,1468213203,"201051344000576","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,478700.9,478700.9,38071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213278,739116.00
07/11/2016 01:00,2,0.000,ALERT,212.61,300.87,59.954,1468213203,"274151322000087","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,701029.5,701029.5,31849,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468213279,739117.00
07/11/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1468214103,"201051344000645","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,478281.1,478281.1,38200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214105,739118.00
07/11/2016 01:15,2,0.000,ALERT,212.61,301.47,59.954,1468214103,"274151322000085","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,729018.2,729018.2,31707,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214107,739119.00
07/11/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1468214103,"201051344000633","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,469464.1,469464.1,38688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214109,739120.00
07/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.954,1468214103,"201051344000469","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,471406.1,471406.1,38623,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214111,739121.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1468214103,"201051344000646","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,473411.2,473411.2,43175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214113,739122.00
07/11/2016 01:15,2,0.000,ALERT,212.16,301.77,59.965,1468214103,"274151322000052","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,745527.5,745527.5,31947,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214115,739123.00
07/11/2016 01:15,2,0.000,ALERT,213.29,302.07,59.944,1468214103,"201051344000585","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,481492.9,481492.9,43176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214117,739124.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1468214103,"201051344001230","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,476885.5,476885.5,42993,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214118,739125.00
07/11/2016 01:15,2,0.000,ALERT,213.51,302.98,59.970,1468214103,"201051344000582","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,469968.8,469968.8,43124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214120,739126.00
07/11/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1468214103,"201051344000955","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,483025.4,483025.4,43077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214122,739127.00
07/11/2016 01:15,2,0.000,ALERT,212.38,300.87,59.938,1468214103,"274151322000094","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,606857.8,606857.8,33090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214124,739128.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.68,60.018,1468214103,"201051344000579","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,485376.6,485376.6,18693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214125,739129.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1468214103,"201051344000890","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,480272.1,480272.1,43085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214127,739130.00
07/11/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1468214103,"201051344000438","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,482009.6,482009.6,43092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214129,739131.00
07/11/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1468214103,"201051344000417","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,473968.1,473968.1,43245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214131,739132.00
07/11/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1468214103,"274151322000083","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,738814.9,738814.9,32026,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214133,739133.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1468214103,"274151322000076","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,787441.4,787441.4,32030,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214134,739134.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.98,59.975,1468214103,"201051344000868","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,470347.8,470347.8,38344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214136,739135.00
07/11/2016 01:15,2,0.000,ALERT,212.38,302.07,59.975,1468214103,"274151322000095","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,779411.6,779411.6,31943,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214138,739136.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1468214103,"201051344000988","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,467056.0,467056.0,38632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214140,739137.00
07/11/2016 01:15,2,0.000,ALERT,213.06,301.17,59.959,1468214103,"201051344001025","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,480838.7,480838.7,43136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214142,739138.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1468214103,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,477910.5,477910.5,38554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214144,739139.00
07/11/2016 01:15,2,0.000,ALERT,213.74,302.07,59.975,1468214103,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,476926.9,476926.9,38165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214146,739140.00
07/11/2016 01:15,2,0.000,ALERT,213.51,302.07,59.944,1468214103,"201051344000685","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,481342.1,481342.1,43009,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214147,739141.00
07/11/2016 01:15,2,0.000,ALERT,213.29,301.77,59.991,1468214103,"201051344000917","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,478223.3,478223.3,43006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214149,739142.00
07/11/2016 01:15,2,0.000,ALERT,213.51,302.68,59.986,1468214103,"201051344001145","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,483402.1,483402.1,42855,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214151,739143.00
07/11/2016 01:15,2,0.000,ALERT,213.29,301.17,59.986,1468214103,"201051344000651","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,476092.9,476092.9,43194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214153,739144.00
07/11/2016 01:15,2,0.000,ALERT,211.93,301.17,59.933,1468214103,"274151322000088","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,712932.1,712932.1,31671,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214154,739145.00
07/11/2016 01:15,2,0.000,ALERT,213.06,300.57,59.986,1468214103,"274151322000068","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,606878.4,606878.4,33297,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214156,739146.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1468214103,"201051344001135","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,472105.4,472105.4,43122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214158,739147.00
07/11/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1468214103,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,482034.8,482034.8,38599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214160,739148.00
07/11/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1468214103,"201051344001203","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,479651.6,479651.6,43172,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214162,739149.00
07/11/2016 01:15,2,0.000,ALERT,212.16,301.47,59.981,1468214103,"274151322000054","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,727968.1,727968.1,31701,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214164,739150.00
07/11/2016 01:15,2,0.000,ALERT,213.29,302.37,59.996,1468214103,"201051344000867","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,469421.1,469421.1,38608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214165,739151.00
07/11/2016 01:15,2,0.000,ALERT,213.29,302.07,59.981,1468214103,"201051344001093","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,477646.9,477646.9,43065,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214167,739152.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.991,1468214103,"201051344000900","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,485467.6,485467.6,37992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214169,739153.00
07/11/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1468214103,"201051344000648","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,476154.5,476154.5,38290,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214171,739154.00
07/11/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1468214103,"201051344000569","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,486294.8,486294.8,37913,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214173,739155.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.68,59.991,1468214103,"201051344000983","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,478046.2,478046.2,38406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214175,739156.00
07/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1468214103,"201051344001158","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,471417.4,471417.4,38673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214177,739157.00
07/11/2016 01:15,2,0.000,ALERT,213.51,302.68,59.986,1468214103,"201051344000576","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,478700.9,478700.9,38073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468214178,739158.00
07/11/2016 01:15,2,0.000,ALERT,212.61,301.47,59.981,1468214103,"274151322000087","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,701029.5,701029.5,31851,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468214180,739159.00
07/11/2016 01:30,2,0.000,ALERT,213.29,302.07,59.944,1468215003,"201051344000645","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,478281.1,478281.1,38202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215005,739160.00
07/11/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1468215003,"274151322000085","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,729018.2,729018.2,31709,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215006,739161.00
07/11/2016 01:30,2,0.000,ALERT,213.51,301.77,59.954,1468215003,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,469464.1,469464.1,38690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215008,739162.00
07/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1468215003,"201051344000469","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,471406.1,471406.1,38625,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215010,739163.00
07/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.944,1468215003,"201051344000646","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,473411.2,473411.2,43177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215012,739164.00
07/11/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1468215003,"274151322000052","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,745527.5,745527.5,31949,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215014,739165.00
07/11/2016 01:30,2,0.000,ALERT,213.29,302.07,59.959,1468215003,"201051344000585","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,481492.9,481492.9,43178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215016,739166.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.986,1468215003,"201051344001230","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,476885.5,476885.5,42995,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215017,739167.00
07/11/2016 01:30,2,0.000,ALERT,213.51,302.37,59.959,1468215003,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,469968.8,469968.8,43126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215019,739168.00
07/11/2016 01:30,2,0.000,ALERT,212.61,301.77,59.917,1468215003,"201051344000955","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,483025.4,483025.4,43079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215021,739169.00
07/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.949,1468215003,"274151322000094","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,606857.8,606857.8,33092,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215023,739170.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.949,1468215003,"201051344000579","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,485376.6,485376.6,18695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215025,739171.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.922,1468215003,"201051344000890","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,480272.1,480272.1,43087,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215026,739172.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.77,59.954,1468215003,"201051344000438","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,482009.6,482009.6,43094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215028,739173.00
07/11/2016 01:30,2,0.000,ALERT,213.29,301.17,59.954,1468215003,"201051344000417","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,473968.1,473968.1,43247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215030,739174.00
07/11/2016 01:30,2,0.000,ALERT,212.38,302.07,59.938,1468215003,"274151322000083","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,738814.9,738814.9,32028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215032,739175.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.949,1468215003,"274151322000076","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,787441.4,787441.4,32032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215034,739176.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.944,1468215003,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,470347.8,470347.8,38346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215035,739177.00
07/11/2016 01:30,2,0.000,ALERT,212.38,302.68,59.949,1468215003,"274151322000095","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,779411.6,779411.6,31945,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215037,739178.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.37,59.907,1468215003,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,467056.0,467056.0,38634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215039,739179.00
07/11/2016 01:30,2,0.000,ALERT,212.83,301.17,59.928,1468215003,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,480838.7,480838.7,43138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215041,739180.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.68,59.944,1468215003,"201051344000458","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,477910.5,477910.5,38556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215043,739181.00
07/11/2016 01:30,2,0.000,ALERT,213.74,302.37,59.944,1468215003,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,476926.9,476926.9,38167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215044,739182.00
07/11/2016 01:30,2,0.000,ALERT,213.29,302.07,59.938,1468215003,"201051344000685","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,481342.1,481342.1,43011,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215046,739183.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.17,59.959,1468215003,"201051344000917","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,478223.3,478223.3,43008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215048,739184.00
07/11/2016 01:30,2,0.000,ALERT,213.51,302.07,59.944,1468215003,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,483402.1,483402.1,42857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215050,739185.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.938,1468215003,"201051344000651","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,476092.9,476092.9,43196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215052,739186.00
07/11/2016 01:30,2,0.000,ALERT,212.16,301.47,59.949,1468215003,"274151322000088","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,712932.1,712932.1,31673,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215054,739187.00
07/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.933,1468215003,"274151322000068","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,606878.4,606878.4,33299,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215056,739188.00
07/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.938,1468215003,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,472105.4,472105.4,43124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215057,739189.00
07/11/2016 01:30,2,0.000,ALERT,212.61,302.98,59.944,1468215003,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,482034.8,482034.8,38601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215059,739190.00
07/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.938,1468215003,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,479651.6,479651.6,43174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215061,739191.00
07/11/2016 01:30,2,0.000,ALERT,212.16,302.07,59.928,1468215003,"274151322000054","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,727968.1,727968.1,31703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215063,739192.00
07/11/2016 01:30,2,0.000,ALERT,213.06,302.07,59.912,1468215003,"201051344000867","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,469421.1,469421.1,38610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215065,739193.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.928,1468215003,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,477646.9,477646.9,43067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215067,739194.00
07/11/2016 01:30,2,0.000,ALERT,212.61,302.07,59.986,1468215003,"201051344000900","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,485467.6,485467.6,37994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215068,739195.00
07/11/2016 01:30,2,0.000,ALERT,213.06,301.77,59.949,1468215003,"201051344000648","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,476154.5,476154.5,38292,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215070,739196.00
07/11/2016 01:30,2,0.000,ALERT,212.83,302.68,59.938,1468215003,"201051344000569","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,486294.8,486294.8,37915,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215072,739197.00
