ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 01:30,2,0.000,ALERT,212.83,302.68,59.922,1468215003,"201051344000983","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,478046.2,478046.2,38408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215074,739198.00
07/11/2016 01:30,2,0.000,ALERT,212.61,301.47,59.933,1468215003,"201051344001158","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,471417.4,471417.4,38675,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215075,739199.00
07/11/2016 01:30,2,0.000,ALERT,213.06,302.37,59.938,1468215003,"201051344000576","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,478700.9,478700.9,38075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215077,739200.00
07/11/2016 01:30,2,0.000,ALERT,212.38,301.47,59.917,1468215003,"274151322000087","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,701029.5,701029.5,31853,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215079,739201.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.68,59.944,1468215903,"201051344000645","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,478281.1,478281.1,38204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215905,739202.00
07/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1468215903,"274151322000085","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,729018.2,729018.2,31711,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215907,739203.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.07,59.975,1468215903,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,469464.1,469464.1,38692,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215909,739204.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1468215903,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,471406.1,471406.1,38627,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215910,739205.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1468215903,"201051344000646","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,473411.2,473411.2,43179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215912,739206.00
07/11/2016 01:45,2,0.000,ALERT,212.38,302.68,59.938,1468215903,"274151322000052","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,745527.5,745527.5,31951,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215914,739207.00
07/11/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1468215903,"201051344000585","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,481492.9,481492.9,43180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215916,739208.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1468215903,"201051344001230","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,476885.5,476885.5,42997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215918,739209.00
07/11/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1468215903,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,469968.8,469968.8,43128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215919,739210.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1468215903,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,483025.4,483025.4,43081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215921,739211.00
07/11/2016 01:45,2,0.000,ALERT,212.61,301.17,59.954,1468215903,"274151322000094","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,606857.8,606857.8,33094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215923,739212.00
07/11/2016 01:45,2,0.000,ALERT,213.06,303.28,59.965,1468215903,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,485376.6,485376.6,18697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215925,739213.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.970,1468215903,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,480272.1,480272.1,43089,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215927,739214.00
07/11/2016 01:45,2,0.000,ALERT,213.29,302.07,59.965,1468215903,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,482009.6,482009.6,43096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215928,739215.00
07/11/2016 01:45,2,0.000,ALERT,213.51,301.77,60.002,1468215903,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,473968.1,473968.1,43249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215930,739216.00
07/11/2016 01:45,2,0.000,ALERT,212.61,302.37,59.922,1468215903,"274151322000083","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,738814.9,738814.9,32030,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215932,739217.00
07/11/2016 01:45,2,0.000,ALERT,213.06,301.77,59.959,1468215903,"274151322000076","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,787441.4,787441.4,32034,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215934,739218.00
07/11/2016 01:45,2,0.000,ALERT,213.06,303.28,59.954,1468215903,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,470347.8,470347.8,38348,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215936,739219.00
07/11/2016 01:45,2,0.000,ALERT,212.61,302.98,59.949,1468215903,"274151322000095","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,779411.6,779411.6,31947,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215937,739220.00
07/11/2016 01:45,2,0.000,ALERT,212.83,302.37,60.007,1468215903,"201051344000988","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,467056.0,467056.0,38636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215939,739221.00
07/11/2016 01:45,2,0.000,ALERT,213.06,301.47,59.922,1468215903,"201051344001025","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,480838.7,480838.7,43140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215941,739222.00
07/11/2016 01:45,2,0.000,ALERT,212.83,302.37,59.944,1468215903,"201051344000458","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,477910.5,477910.5,38558,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215943,739223.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1468215903,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,476926.9,476926.9,38169,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215945,739224.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.07,59.959,1468215903,"201051344000685","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,481342.1,481342.1,43013,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215946,739225.00
07/11/2016 01:45,2,0.000,ALERT,213.29,301.47,59.944,1468215903,"201051344000917","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,478223.3,478223.3,43010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215948,739226.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.37,59.959,1468215903,"201051344001145","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,483402.1,483402.1,42859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215950,739227.00
07/11/2016 01:45,2,0.000,ALERT,213.29,301.47,59.954,1468215903,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,476092.9,476092.9,43198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215952,739228.00
07/11/2016 01:45,2,0.000,ALERT,212.16,301.47,59.933,1468215903,"274151322000088","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,712932.1,712932.1,31675,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215954,739229.00
07/11/2016 01:45,2,0.000,ALERT,213.06,301.17,59.959,1468215903,"274151322000068","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,606878.4,606878.4,33301,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215955,739230.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1468215903,"201051344001135","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,472105.4,472105.4,43126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215957,739231.00
07/11/2016 01:45,2,0.000,ALERT,212.83,303.28,59.959,1468215903,"201051344000594","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,482034.8,482034.8,38603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215959,739232.00
07/11/2016 01:45,2,0.000,ALERT,213.29,301.77,59.965,1468215903,"201051344001203","219011344069620",0.00,19.00,0,299.37,305.38,0.0,0.0,0.000,479651.6,479651.6,43176,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215961,739233.00
07/11/2016 01:45,2,0.000,ALERT,212.38,302.37,59.970,1468215903,"274151322000054","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,727968.1,727968.1,31705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215963,739234.00
07/11/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1468215903,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,469421.1,469421.1,38612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215965,739235.00
07/11/2016 01:45,2,0.000,ALERT,213.29,302.07,59.917,1468215903,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,477646.9,477646.9,43069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215966,739236.00
07/11/2016 01:45,2,0.000,ALERT,212.83,302.37,59.959,1468215903,"201051344000900","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,485467.6,485467.6,37996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215968,739237.00
07/11/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1468215903,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,476154.5,476154.5,38294,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215970,739238.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.98,59.944,1468215903,"201051344000569","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,486294.8,486294.8,37917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215972,739239.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.928,1468215903,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,478046.2,478046.2,38410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215974,739240.00
07/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.944,1468215903,"201051344001158","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,471417.4,471417.4,38677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468215975,739241.00
07/11/2016 01:45,2,0.000,ALERT,213.51,302.98,59.959,1468215903,"201051344000576","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,478700.9,478700.9,38077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215977,739242.00
07/11/2016 01:45,2,0.000,ALERT,212.61,301.17,59.944,1468215903,"274151322000087","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,701029.5,701029.5,31855,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468215979,739243.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.68,59.970,1468216803,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,478281.1,478281.1,38206,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216805,739244.00
07/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1468216803,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,729018.2,729018.2,31713,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216807,739245.00
07/11/2016 02:00,2,0.000,ALERT,213.96,302.37,59.975,1468216803,"201051344000633","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,469464.1,469464.1,38694,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216808,739246.00
07/11/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1468216803,"201051344000469","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,471406.1,471406.1,38629,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216810,739247.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.68,59.991,1468216803,"201051344000646","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,473411.2,473411.2,43181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216812,739248.00
07/11/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1468216803,"274151322000052","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,745527.5,745527.5,31953,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216814,739249.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.98,59.996,1468216803,"201051344000585","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,481492.9,481492.9,43182,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216816,739250.00
07/11/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1468216803,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,476885.5,476885.5,42999,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216818,739251.00
07/11/2016 02:00,2,0.000,ALERT,214.19,303.58,59.986,1468216803,"201051344000582","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,469968.8,469968.8,43130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216820,739252.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1468216803,"201051344000955","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,483025.4,483025.4,43083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216821,739253.00
07/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.954,1468216803,"274151322000094","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,606857.8,606857.8,33096,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216823,739254.00
07/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1468216803,"201051344000579","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,485376.6,485376.6,18699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216825,739255.00
07/11/2016 02:00,2,0.000,ALERT,213.51,302.98,59.991,1468216803,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,480272.1,480272.1,43091,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216827,739256.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.68,59.981,1468216803,"201051344000438","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,482009.6,482009.6,43098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216829,739257.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.07,59.986,1468216803,"201051344000417","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,473968.1,473968.1,43251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216831,739258.00
07/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.933,1468216803,"274151322000083","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,738814.9,738814.9,32032,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216832,739259.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1468216803,"274151322000076","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,787441.4,787441.4,32036,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216834,739260.00
07/11/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1468216803,"201051344000868","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,470347.8,470347.8,38350,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216836,739261.00
07/11/2016 02:00,2,0.000,ALERT,213.06,303.58,59.970,1468216803,"274151322000095","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,779411.6,779411.6,31949,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216838,739262.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1468216803,"201051344000988","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,467056.0,467056.0,38638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216840,739263.00
07/11/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1468216803,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,480838.7,480838.7,43142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216841,739264.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.98,59.949,1468216803,"201051344000458","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,477910.5,477910.5,38560,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216843,739265.00
07/11/2016 02:00,2,0.000,ALERT,213.96,302.98,59.970,1468216803,"201051344000853","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,476926.9,476926.9,38171,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216845,739266.00
07/11/2016 02:00,2,0.000,ALERT,213.96,302.68,59.991,1468216803,"201051344000685","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,481342.1,481342.1,43015,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216847,739267.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.07,59.954,1468216803,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,478223.3,478223.3,43012,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216848,739268.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.37,59.965,1468216803,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,483402.1,483402.1,42861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216850,739269.00
07/11/2016 02:00,2,0.000,ALERT,213.51,301.47,59.991,1468216803,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,476092.9,476092.9,43200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216852,739270.00
07/11/2016 02:00,2,0.000,ALERT,212.61,302.37,59.954,1468216803,"274151322000088","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,712932.1,712932.1,31677,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216854,739271.00
07/11/2016 02:00,2,0.000,ALERT,213.51,301.47,59.970,1468216803,"274151322000068","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,606878.4,606878.4,33303,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216856,739272.00
07/11/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1468216803,"201051344001135","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,472105.4,472105.4,43128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216857,739273.00
07/11/2016 02:00,2,0.000,ALERT,213.29,303.88,59.928,1468216803,"201051344000594","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,482034.8,482034.8,38605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216859,739274.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.37,59.975,1468216803,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.68,0.0,0.0,0.000,479651.6,479651.6,43178,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216861,739275.00
07/11/2016 02:00,2,0.000,ALERT,212.83,302.98,59.938,1468216803,"274151322000054","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,727968.1,727968.1,31707,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468216863,739276.00
07/11/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1468216803,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,469421.1,469421.1,38614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216865,739277.00
07/11/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1468216803,"201051344001093","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,477646.9,477646.9,43071,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216867,739278.00
07/11/2016 02:00,2,0.000,ALERT,213.51,303.28,59.975,1468216803,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,485467.6,485467.6,37998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216868,739279.00
07/11/2016 02:00,2,0.000,ALERT,213.51,302.37,59.986,1468216803,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,476154.5,476154.5,38296,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216870,739280.00
07/11/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1468216803,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,486294.8,486294.8,37919,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216872,739281.00
07/11/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1468216803,"201051344000983","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,478046.2,478046.2,38412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216874,739282.00
07/11/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1468216803,"201051344001158","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,471417.4,471417.4,38679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216876,739283.00
07/11/2016 02:00,2,0.000,ALERT,213.74,303.28,59.996,1468216803,"201051344000576","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,478700.9,478700.9,38079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216878,739284.00
07/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1468216803,"274151322000087","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,701029.5,701029.5,31857,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468216879,739285.00
07/11/2016 02:15,2,0.000,ALERT,213.96,302.98,59.959,1468217703,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,478281.1,478281.1,38208,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217705,739286.00
07/11/2016 02:15,2,0.000,ALERT,213.06,302.37,59.954,1468217703,"274151322000085","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,729018.2,729018.2,31715,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217707,739287.00
07/11/2016 02:15,2,0.000,ALERT,214.19,302.68,59.991,1468217703,"201051344000633","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,469464.1,469464.1,38696,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217709,739288.00
07/11/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1468217703,"201051344000469","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,471406.1,471406.1,38631,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217711,739289.00
07/11/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1468217703,"201051344000646","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,473411.2,473411.2,43183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217712,739290.00
07/11/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1468217703,"274151322000052","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,745527.5,745527.5,31955,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217714,739291.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.68,59.959,1468217703,"201051344000585","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,481492.9,481492.9,43184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217716,739292.00
07/11/2016 02:15,2,0.000,ALERT,213.74,303.28,59.965,1468217703,"201051344001230","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,476885.5,476885.5,43001,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217718,739293.00
07/11/2016 02:15,2,0.000,ALERT,214.19,303.58,59.954,1468217703,"201051344000582","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,469968.8,469968.8,43132,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217720,739294.00
07/11/2016 02:15,2,0.000,ALERT,213.29,302.68,59.959,1468217703,"201051344000955","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,483025.4,483025.4,43085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217721,739295.00
07/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1468217703,"274151322000094","219011344069620",0.00,19.30,0,300.57,303.58,0.0,0.0,0.000,606857.8,606857.8,33098,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217723,739296.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1468217703,"201051344000579","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,485376.6,485376.6,18701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217725,739297.00
07/11/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1468217703,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,480272.1,480272.1,43093,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217727,739298.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1468217703,"201051344000438","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,482009.6,482009.6,43100,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217728,739299.00
07/11/2016 02:15,2,0.000,ALERT,213.96,302.37,59.975,1468217703,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,473968.1,473968.1,43253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217730,739300.00
07/11/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1468217703,"274151322000083","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,738814.9,738814.9,32034,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217733,739301.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.970,1468217703,"274151322000076","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,787441.4,787441.4,32038,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217734,739302.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.58,59.975,1468217703,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,470347.8,470347.8,38352,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217736,739303.00
07/11/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1468217703,"274151322000095","219011344069620",0.00,19.30,0,302.07,304.78,0.0,0.0,0.000,779411.6,779411.6,31951,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217738,739304.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.28,59.954,1468217703,"201051344000988","219011344069620",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,467056.0,467056.0,38640,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217740,739305.00
07/11/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1468217703,"201051344001025","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,480838.7,480838.7,43144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217741,739306.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1468217703,"201051344000458","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,477910.5,477910.5,38562,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217743,739307.00
07/11/2016 02:15,2,0.000,ALERT,214.19,302.98,59.975,1468217703,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,476926.9,476926.9,38173,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217745,739308.00
07/11/2016 02:15,2,0.000,ALERT,213.96,302.68,59.986,1468217703,"201051344000685","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,481342.1,481342.1,43017,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217747,739309.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1468217703,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,478223.3,478223.3,43014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217749,739310.00
07/11/2016 02:15,2,0.000,ALERT,213.96,302.98,59.986,1468217703,"201051344001145","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,483402.1,483402.1,42863,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217751,739311.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.07,60.028,1468217703,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,476092.9,476092.9,43202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217752,739312.00
07/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1468217703,"274151322000088","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,712932.1,712932.1,31679,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217754,739313.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1468217703,"274151322000068","219011344069620",0.00,20.00,0,300.27,302.98,0.0,0.0,0.000,606878.4,606878.4,33305,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217756,739314.00
07/11/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1468217703,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,472105.4,472105.4,43130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217758,739315.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.88,59.996,1468217703,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,482034.8,482034.8,38607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217760,739316.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.954,1468217703,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,479651.6,479651.6,43180,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217761,739317.00
07/11/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1468217703,"274151322000054","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,727968.1,727968.1,31709,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217763,739318.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.98,59.986,1468217703,"201051344000867","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,469421.1,469421.1,38616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217765,739319.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1468217703,"201051344001093","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,477646.9,477646.9,43073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217767,739320.00
07/11/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1468217703,"201051344000900","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,485467.6,485467.6,38000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217769,739321.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.07,59.986,1468217703,"201051344000648","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,476154.5,476154.5,38298,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217770,739322.00
07/11/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1468217703,"201051344000569","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,486294.8,486294.8,37921,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217772,739323.00
07/11/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1468217703,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,478046.2,478046.2,38414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217774,739324.00
07/11/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1468217703,"201051344001158","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,471417.4,471417.4,38681,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217776,739325.00
07/11/2016 02:15,2,0.000,ALERT,213.74,302.98,59.959,1468217703,"201051344000576","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,478700.9,478700.9,38081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468217777,739326.00
07/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.959,1468217703,"274151322000087","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,701029.5,701029.5,31859,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468217779,739327.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.68,60.018,1468218603,"201051344000645","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,478281.1,478281.1,38210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218605,739328.00
07/11/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1468218603,"274151322000085","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,729018.2,729018.2,31717,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218606,739329.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1468218603,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,469464.1,469464.1,38698,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218608,739330.00
07/11/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1468218603,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,471406.1,471406.1,38633,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218610,739331.00
07/11/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1468218603,"201051344000646","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,473411.2,473411.2,43185,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218612,739332.00
07/11/2016 02:30,2,0.000,ALERT,212.61,303.28,59.965,1468218603,"274151322000052","219011344069620",0.00,19.80,0,299.97,304.78,0.0,0.0,0.000,745527.5,745527.5,31957,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218614,739333.00
07/11/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1468218603,"201051344000585","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,481492.9,481492.9,43186,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218615,739334.00
07/11/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1468218603,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,476885.5,476885.5,43003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218617,739335.00
07/11/2016 02:30,2,0.000,ALERT,213.96,303.88,59.986,1468218603,"201051344000582","219011344069620",0.00,18.30,0,301.77,305.08,0.0,0.0,0.000,469968.8,469968.8,43134,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218619,739336.00
07/11/2016 02:30,2,0.000,ALERT,213.29,302.98,60.018,1468218603,"201051344000955","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,483025.4,483025.4,43087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218621,739337.00
07/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1468218603,"274151322000094","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,606857.8,606857.8,33100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218623,739338.00
07/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1468218603,"201051344000579","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,485376.6,485376.6,18703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218625,739339.00
07/11/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1468218603,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,480272.1,480272.1,43095,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218626,739340.00
07/11/2016 02:30,2,0.000,ALERT,213.96,303.28,59.928,1468218603,"201051344000438","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,482009.6,482009.6,43102,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218628,739341.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.37,59.949,1468218603,"201051344000417","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,473968.1,473968.1,43255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218630,739342.00
