ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 02:30,2,0.000,ALERT,213.06,302.98,59.965,1468218603,"274151322000083","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,738814.9,738814.9,32036,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218632,739343.00
07/11/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1468218603,"274151322000076","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,787441.4,787441.4,32040,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218634,739344.00
07/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1468218603,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,470347.8,470347.8,38354,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218635,739345.00
07/11/2016 02:30,2,0.000,ALERT,212.83,304.18,60.012,1468218603,"274151322000095","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,779411.6,779411.6,31953,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218637,739346.00
07/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1468218603,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,467056.0,467056.0,38642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218639,739347.00
07/11/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1468218603,"201051344001025","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,480838.7,480838.7,43146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218641,739348.00
07/11/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1468218603,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,477910.5,477910.5,38564,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218643,739349.00
07/11/2016 02:30,2,0.000,ALERT,213.96,302.68,59.959,1468218603,"201051344000853","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,476926.9,476926.9,38175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218645,739350.00
07/11/2016 02:30,2,0.000,ALERT,213.96,302.98,59.949,1468218603,"201051344000685","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,481342.1,481342.1,43019,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218646,739351.00
07/11/2016 02:30,2,0.000,ALERT,213.96,302.68,59.944,1468218603,"201051344000917","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,478223.3,478223.3,43016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218648,739352.00
07/11/2016 02:30,2,0.000,ALERT,213.96,303.28,59.965,1468218603,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,483402.1,483402.1,42865,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218650,739353.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.07,59.922,1468218603,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,476092.9,476092.9,43204,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218652,739354.00
07/11/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1468218603,"274151322000088","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,712932.1,712932.1,31681,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218654,739355.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.37,59.970,1468218603,"274151322000068","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,606878.4,606878.4,33307,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218656,739356.00
07/11/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1468218603,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,472105.4,472105.4,43132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218657,739357.00
07/11/2016 02:30,2,0.000,ALERT,213.06,303.58,59.965,1468218603,"201051344000594","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,482034.8,482034.8,38609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218659,739358.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.68,59.975,1468218603,"201051344001203","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,479651.6,479651.6,43182,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218661,739359.00
07/11/2016 02:30,2,0.000,ALERT,212.61,303.28,59.959,1468218603,"274151322000054","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,727968.1,727968.1,31711,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468218663,739360.00
07/11/2016 02:30,2,0.000,ALERT,213.51,302.68,59.949,1468218603,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,469421.1,469421.1,38618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218665,739361.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.98,59.949,1468218603,"201051344001093","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,477646.9,477646.9,43075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218667,739362.00
07/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1468218603,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,485467.6,485467.6,38002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218668,739363.00
07/11/2016 02:30,2,0.000,ALERT,213.74,302.68,59.970,1468218603,"201051344000648","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,476154.5,476154.5,38300,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218670,739364.00
07/11/2016 02:30,2,0.000,ALERT,213.51,303.88,59.975,1468218603,"201051344000569","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,486294.8,486294.8,37923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218672,739365.00
07/11/2016 02:30,2,0.000,ALERT,213.51,303.58,59.928,1468218603,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,478046.2,478046.2,38416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218674,739366.00
07/11/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1468218603,"201051344001158","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,471417.4,471417.4,38683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218676,739367.00
07/11/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1468218603,"201051344000576","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,478700.9,478700.9,38083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218677,739368.00
07/11/2016 02:30,2,0.000,ALERT,213.06,301.77,59.959,1468218603,"274151322000087","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,701029.5,701029.5,31861,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468218679,739369.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1468219503,"201051344000645","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,478281.1,478281.1,38212,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219505,739370.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.58,60.007,1468219503,"274151322000085","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,729018.2,729018.2,31719,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219507,739371.00
07/11/2016 02:45,2,0.000,ALERT,214.19,303.28,59.970,1468219503,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,469464.1,469464.1,38700,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219509,739372.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.58,59.970,1468219503,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,471406.1,471406.1,38635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219511,739373.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1468219503,"201051344000646","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,473411.2,473411.2,43187,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219513,739374.00
07/11/2016 02:45,2,0.000,ALERT,213.06,303.58,59.944,1468219503,"274151322000052","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,745527.5,745527.5,31959,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219515,739375.00
07/11/2016 02:45,2,0.000,ALERT,214.19,303.88,59.933,1468219503,"201051344000585","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,481492.9,481492.9,43188,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219516,739376.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1468219503,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,476885.5,476885.5,43005,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219518,739377.00
07/11/2016 02:45,2,0.000,ALERT,214.19,304.18,59.981,1468219503,"201051344000582","219011344069620",0.00,18.30,0,302.07,305.38,0.0,0.0,0.000,469968.8,469968.8,43136,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219520,739378.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.88,59.965,1468219503,"201051344000955","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,483025.4,483025.4,43089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219522,739379.00
07/11/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1468219503,"274151322000094","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,606857.8,606857.8,33102,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219523,739380.00
07/11/2016 02:45,2,0.000,ALERT,213.74,304.18,59.949,1468219503,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,485376.6,485376.6,18705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219525,739381.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1468219503,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,480272.1,480272.1,43097,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219527,739382.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.58,59.954,1468219503,"201051344000438","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,482009.6,482009.6,43104,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219529,739383.00
07/11/2016 02:45,2,0.000,ALERT,213.96,302.98,59.975,1468219503,"201051344000417","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,473968.1,473968.1,43257,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219531,739384.00
07/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.959,1468219503,"274151322000083","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,738814.9,738814.9,32038,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219532,739385.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.58,59.970,1468219503,"274151322000076","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,787441.4,787441.4,32042,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219534,739386.00
07/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1468219503,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,470347.8,470347.8,38356,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219536,739387.00
07/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.970,1468219503,"274151322000095","219011344069620",0.00,19.00,0,302.37,305.68,0.0,0.0,0.000,779411.6,779411.6,31955,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219538,739388.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1468219503,"201051344000988","219011344069620",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,467056.0,467056.0,38644,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219540,739389.00
07/11/2016 02:45,2,0.000,ALERT,213.74,302.98,59.975,1468219503,"201051344001025","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,480838.7,480838.7,43148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219542,739390.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1468219503,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,477910.5,477910.5,38566,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219543,739391.00
07/11/2016 02:45,2,0.000,ALERT,214.19,303.28,59.965,1468219503,"201051344000853","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,476926.9,476926.9,38177,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219545,739392.00
07/11/2016 02:45,2,0.000,ALERT,214.19,303.58,60.018,1468219503,"201051344000685","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,481342.1,481342.1,43021,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219547,739393.00
07/11/2016 02:45,2,0.000,ALERT,213.96,302.98,59.975,1468219503,"201051344000917","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,478223.3,478223.3,43018,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219549,739394.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.58,59.970,1468219503,"201051344001145","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,483402.1,483402.1,42867,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219551,739395.00
07/11/2016 02:45,2,0.000,ALERT,213.96,302.68,59.949,1468219503,"201051344000651","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,476092.9,476092.9,43206,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219552,739396.00
07/11/2016 02:45,2,0.000,ALERT,212.83,302.68,59.954,1468219503,"274151322000088","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,712932.1,712932.1,31683,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219554,739397.00
07/11/2016 02:45,2,0.000,ALERT,213.96,302.98,59.959,1468219503,"274151322000068","219011344069620",0.00,20.00,0,300.87,303.88,0.0,0.0,0.000,606878.4,606878.4,33309,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219556,739398.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1468219503,"201051344001135","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,472105.4,472105.4,43134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219558,739399.00
07/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.949,1468219503,"201051344000594","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,482034.8,482034.8,38611,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219560,739400.00
07/11/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1468219503,"201051344001203","219011344069620",0.00,18.70,0,301.17,306.58,0.0,0.0,0.000,479651.6,479651.6,43184,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219561,739401.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.28,59.959,1468219503,"201051344000867","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,469421.1,469421.1,38620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219564,739402.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.28,59.970,1468219503,"201051344001093","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,477646.9,477646.9,43077,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219566,739403.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1468219503,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,485467.6,485467.6,38004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219568,739404.00
07/11/2016 02:45,2,0.000,ALERT,213.74,302.98,60.007,1468219503,"201051344000648","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,476154.5,476154.5,38302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219570,739405.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1468219503,"201051344000569","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,486294.8,486294.8,37925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219572,739406.00
07/11/2016 02:45,2,0.000,ALERT,213.51,303.88,59.970,1468219503,"201051344000983","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,478046.2,478046.2,38418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219573,739407.00
07/11/2016 02:45,2,0.000,ALERT,213.74,303.28,59.954,1468219503,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,471417.4,471417.4,38685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468219575,739408.00
07/11/2016 02:45,2,0.000,ALERT,213.96,303.88,59.959,1468219503,"201051344000576","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,478700.9,478700.9,38085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219577,739409.00
07/11/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1468219503,"274151322000087","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,701029.5,701029.5,31863,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219579,739410.00
07/11/2016 02:45,2,0.000,ALERT,213.29,303.28,59.954,1468219503,"274151322000054","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,727968.1,727968.1,31713,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468219581,739411.00
07/11/2016 03:00,2,0.000,ALERT,213.96,303.28,59.938,1468220403,"201051344000645","219011344069620",0.00,18.70,0,289.75,305.08,0.0,0.0,0.000,478281.1,478281.1,38214,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220405,739412.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,60.007,1468220403,"274151322000085","219011344069620",0.00,19.50,0,290.05,305.68,0.0,0.0,0.000,729018.2,729018.2,31721,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220407,739413.00
07/11/2016 03:00,2,0.000,ALERT,214.19,302.98,59.991,1468220403,"201051344000633","219011344069620",0.00,18.30,0,287.95,304.48,0.0,0.0,0.000,469464.1,469464.1,38702,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220409,739414.00
07/11/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1468220403,"201051344000469","219011344069620",0.00,17.80,0,288.85,304.78,0.0,0.0,0.000,471406.1,471406.1,38637,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220410,739415.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,60.018,1468220403,"201051344000646","219011344069620",0.00,18.30,0,289.45,305.08,0.0,0.0,0.000,473411.2,473411.2,43189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220412,739416.00
07/11/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1468220403,"274151322000052","219011344069620",0.00,19.50,0,289.75,306.28,0.0,0.0,0.000,745527.5,745527.5,31961,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220414,739417.00
07/11/2016 03:00,2,0.000,ALERT,213.96,303.58,59.970,1468220403,"201051344000585","219011344069620",0.00,18.70,0,289.45,305.38,0.0,0.0,0.000,481492.9,481492.9,43190,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220416,739418.00
07/11/2016 03:00,2,0.000,ALERT,213.96,303.88,60.007,1468220403,"201051344001230","219011344069620",0.00,18.30,0,290.05,305.38,0.0,0.0,0.000,476885.5,476885.5,43007,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220418,739419.00
07/11/2016 03:00,2,0.000,ALERT,214.41,304.48,59.996,1468220403,"201051344000582","219011344069620",0.00,18.00,0,290.65,305.68,0.0,0.0,0.000,469968.8,469968.8,43138,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220420,739420.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1468220403,"201051344000955","219011344069620",0.00,18.70,0,290.05,305.38,0.0,0.0,0.000,483025.4,483025.4,43091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220421,739421.00
07/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.959,1468220403,"274151322000094","219011344069620",0.00,19.00,0,289.45,305.38,0.0,0.0,0.000,606857.8,606857.8,33104,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220423,739422.00
07/11/2016 03:00,2,0.000,ALERT,213.74,303.88,59.970,1468220403,"201051344000579","219011344069620",0.00,18.70,0,290.65,305.68,0.0,0.0,0.000,485376.6,485376.6,18707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220425,739423.00
07/11/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1468220403,"201051344000890","219011344069620",0.00,19.00,0,290.65,306.58,0.0,0.0,0.000,480272.1,480272.1,43099,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220427,739424.00
07/11/2016 03:00,2,0.000,ALERT,214.19,303.58,59.970,1468220403,"201051344000438","219011344069620",0.00,18.00,0,290.05,305.38,0.0,0.0,0.000,482009.6,482009.6,43106,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220428,739425.00
07/11/2016 03:00,2,0.000,ALERT,214.19,302.98,59.970,1468220403,"201051344000417","219011344069620",0.00,18.70,0,289.45,304.48,0.0,0.0,0.000,473968.1,473968.1,43259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220430,739426.00
07/11/2016 03:00,2,0.000,ALERT,213.29,303.28,59.965,1468220403,"274151322000083","219011344069620",0.00,19.30,0,290.05,306.58,0.0,0.0,0.000,738814.9,738814.9,32040,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220432,739427.00
07/11/2016 03:00,2,0.000,ALERT,213.74,303.28,59.965,1468220403,"274151322000076","219011344069620",0.00,19.30,0,289.75,305.68,0.0,0.0,0.000,787441.4,787441.4,32044,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220434,739428.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.88,60.002,1468220403,"201051344000868","219011344069620",0.00,18.70,0,290.65,305.98,0.0,0.0,0.000,470347.8,470347.8,38358,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220436,739429.00
07/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.959,1468220403,"274151322000095","219011344069620",0.00,19.00,0,291.25,306.88,0.0,0.0,0.000,779411.6,779411.6,31957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220438,739430.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,60.012,1468220403,"201051344000988","219011344069620",0.00,18.70,0,287.65,305.08,0.0,0.0,0.000,467056.0,467056.0,38646,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220439,739431.00
07/11/2016 03:00,2,0.000,ALERT,213.74,302.68,60.002,1468220403,"201051344001025","219011344069620",0.00,18.00,0,289.45,305.68,0.0,0.0,0.000,480838.7,480838.7,43150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220441,739432.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1468220403,"201051344000458","219011344069620",0.00,19.30,0,290.05,306.28,0.0,0.0,0.000,477910.5,477910.5,38568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220443,739433.00
07/11/2016 03:00,2,0.000,ALERT,214.41,303.28,59.975,1468220403,"201051344000853","219011344069620",0.00,18.30,0,289.75,305.38,0.0,0.0,0.000,476926.9,476926.9,38179,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220445,739434.00
07/11/2016 03:00,2,0.000,ALERT,214.19,303.58,59.965,1468220403,"201051344000685","219011344069620",0.00,18.70,0,290.05,305.08,0.0,0.0,0.000,481342.1,481342.1,43023,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220447,739435.00
07/11/2016 03:00,2,0.000,ALERT,213.96,302.98,59.975,1468220403,"201051344000917","219011344069620",0.00,19.30,0,288.55,304.48,0.0,0.0,0.000,478223.3,478223.3,43020,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220449,739436.00
07/11/2016 03:00,2,0.000,ALERT,214.19,303.58,59.959,1468220403,"201051344001145","219011344069620",0.00,18.30,0,290.35,305.68,0.0,0.0,0.000,483402.1,483402.1,42869,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220451,739437.00
07/11/2016 03:00,2,0.000,ALERT,213.96,302.68,59.975,1468220403,"201051344000651","219011344069620",0.00,17.80,0,289.45,304.48,0.0,0.0,0.000,476092.9,476092.9,43208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220452,739438.00
07/11/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1468220403,"274151322000088","219011344069620",0.00,19.50,0,289.75,305.98,0.0,0.0,0.000,712932.1,712932.1,31685,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220454,739439.00
07/11/2016 03:00,2,0.000,ALERT,213.96,302.68,59.975,1468220403,"274151322000068","219011344069620",0.00,19.80,0,289.15,305.08,0.0,0.0,0.000,606878.4,606878.4,33311,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220456,739440.00
07/11/2016 03:00,2,0.000,ALERT,213.51,302.98,59.959,1468220403,"201051344001135","219011344069620",0.00,18.30,0,290.05,305.68,0.0,0.0,0.000,472105.4,472105.4,43136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220458,739441.00
07/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.959,1468220403,"201051344000594","219011344069620",0.00,18.70,0,289.75,305.68,0.0,0.0,0.000,482034.8,482034.8,38613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220460,739442.00
07/11/2016 03:00,2,0.000,ALERT,213.74,302.98,59.949,1468220403,"201051344001203","219011344069620",0.00,18.30,0,289.75,306.88,0.0,0.0,0.000,479651.6,479651.6,43186,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220461,739443.00
07/11/2016 03:00,2,0.000,ALERT,213.06,303.88,59.949,1468220403,"274151322000054","219011344069620",0.00,19.80,0,290.05,306.28,0.0,0.0,0.000,727968.1,727968.1,31715,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220463,739444.00
07/11/2016 03:00,2,0.000,ALERT,213.96,303.28,59.959,1468220403,"201051344000867","219011344069620",0.00,19.00,0,290.05,305.38,0.0,0.0,0.000,469421.1,469421.1,38622,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220465,739445.00
07/11/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1468220403,"201051344001093","219011344069620",0.00,19.00,0,289.75,304.78,0.0,0.0,0.000,477646.9,477646.9,43079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468220467,739446.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1468220403,"201051344000900","219011344069620",0.00,18.30,0,289.45,304.78,0.0,0.0,0.000,485467.6,485467.6,38006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220469,739447.00
07/11/2016 03:00,2,0.000,ALERT,213.96,302.68,59.975,1468220403,"201051344000648","219011344069620",0.00,18.00,0,289.45,305.08,0.0,0.0,0.000,476154.5,476154.5,38304,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220470,739448.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1468220403,"201051344000569","219011344069620",0.00,18.70,0,290.65,305.68,0.0,0.0,0.000,486294.8,486294.8,37927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220472,739449.00
07/11/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1468220403,"201051344000983","219011344069620",0.00,18.70,0,290.35,305.38,0.0,0.0,0.000,478046.2,478046.2,38420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220474,739450.00
07/11/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1468220403,"201051344001158","219011344069620",0.00,18.00,0,289.15,304.48,0.0,0.0,0.000,471417.4,471417.4,38687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220476,739451.00
07/11/2016 03:00,2,0.000,ALERT,213.96,303.28,59.965,1468220403,"201051344000576","219011344069620",0.00,18.30,0,290.05,305.38,0.0,0.0,0.000,478700.9,478700.9,38087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220477,739452.00
07/11/2016 03:00,2,0.000,ALERT,213.29,302.68,59.981,1468220403,"274151322000087","219011344069620",0.00,20.00,0,289.15,305.68,0.0,0.0,0.000,701029.5,701029.5,31865,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468220479,739453.00
07/11/2016 03:15,2,0.000,ALERT,213.96,302.68,59.954,1468221304,"201051344000645","219011344069620",0.00,18.70,0,301.47,304.78,0.0,0.0,0.000,478281.1,478281.1,38216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221306,739454.00
07/11/2016 03:15,2,0.000,ALERT,213.06,302.98,59.954,1468221304,"274151322000085","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,729018.2,729018.2,31723,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221307,739455.00
07/11/2016 03:15,2,0.000,ALERT,214.19,302.37,59.933,1468221304,"201051344000633","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,469464.1,469464.1,38704,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221309,739456.00
07/11/2016 03:15,2,0.000,ALERT,213.51,302.68,59.970,1468221304,"201051344000469","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,471406.1,471406.1,38639,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221311,739457.00
07/11/2016 03:15,2,0.000,ALERT,213.51,303.28,59.959,1468221304,"201051344000646","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,473411.2,473411.2,43191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221313,739458.00
07/11/2016 03:15,2,0.000,ALERT,212.83,302.37,59.949,1468221304,"274151322000052","219011344069620",0.00,19.30,0,300.27,305.38,0.0,0.0,0.000,745527.5,745527.5,31963,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221315,739459.00
07/11/2016 03:15,2,0.000,ALERT,213.74,303.28,59.954,1468221304,"201051344000585","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,481492.9,481492.9,43192,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221317,739460.00
07/11/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1468221304,"201051344001230","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,476885.5,476885.5,43009,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221318,739461.00
07/11/2016 03:15,2,0.000,ALERT,214.41,304.48,59.965,1468221304,"201051344000582","219011344069620",0.00,18.00,0,302.37,305.68,0.0,0.0,0.000,469968.8,469968.8,43140,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221320,739462.00
07/11/2016 03:15,2,0.000,ALERT,213.29,303.28,59.933,1468221304,"201051344000955","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,483025.4,483025.4,43093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221322,739463.00
07/11/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1468221304,"274151322000094","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,606857.8,606857.8,33106,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221324,739464.00
07/11/2016 03:15,2,0.000,ALERT,213.51,303.58,59.954,1468221304,"201051344000579","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,485376.6,485376.6,18709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221325,739465.00
07/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.954,1468221304,"201051344000890","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,480272.1,480272.1,43101,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221327,739466.00
07/11/2016 03:15,2,0.000,ALERT,213.96,303.28,59.965,1468221304,"201051344000438","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,482009.6,482009.6,43108,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221329,739467.00
07/11/2016 03:15,2,0.000,ALERT,213.96,302.98,59.949,1468221304,"201051344000417","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,473968.1,473968.1,43261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221331,739468.00
07/11/2016 03:15,2,0.000,ALERT,212.83,302.37,59.949,1468221304,"274151322000083","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,738814.9,738814.9,32042,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221333,739469.00
07/11/2016 03:15,2,0.000,ALERT,213.51,302.68,59.959,1468221304,"274151322000076","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,787441.4,787441.4,32046,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221334,739470.00
07/11/2016 03:15,2,0.000,ALERT,213.51,303.88,59.970,1468221304,"201051344000868","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,470347.8,470347.8,38360,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221336,739471.00
07/11/2016 03:15,2,0.000,ALERT,213.06,303.88,59.938,1468221304,"274151322000095","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,779411.6,779411.6,31959,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221338,739472.00
07/11/2016 03:15,2,0.000,ALERT,213.51,302.98,59.912,1468221304,"201051344000988","219011344069620",0.00,18.30,0,298.77,304.48,0.0,0.0,0.000,467056.0,467056.0,38648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221340,739473.00
07/11/2016 03:15,2,0.000,ALERT,213.74,302.68,59.944,1468221304,"201051344001025","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,480838.7,480838.7,43152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221342,739474.00
07/11/2016 03:15,2,0.000,ALERT,213.29,302.98,59.944,1468221304,"201051344000458","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,477910.5,477910.5,38570,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221344,739475.00
07/11/2016 03:15,2,0.000,ALERT,214.19,302.98,59.901,1468221304,"201051344000853","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,476926.9,476926.9,38181,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221346,739476.00
07/11/2016 03:15,2,0.000,ALERT,214.19,303.28,59.970,1468221304,"201051344000685","219011344069620",0.00,18.30,0,301.47,304.78,0.0,0.0,0.000,481342.1,481342.1,43025,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221347,739477.00
07/11/2016 03:15,2,0.000,ALERT,213.96,302.98,59.944,1468221304,"201051344000917","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,478223.3,478223.3,43022,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221349,739478.00
07/11/2016 03:15,2,0.000,ALERT,214.19,303.58,59.944,1468221304,"201051344001145","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,483402.1,483402.1,42871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221351,739479.00
07/11/2016 03:15,2,0.000,ALERT,213.74,302.37,59.938,1468221304,"201051344000651","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,476092.9,476092.9,43210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221353,739480.00
07/11/2016 03:15,2,0.000,ALERT,212.61,302.37,59.944,1468221304,"274151322000088","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,712932.1,712932.1,31687,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221355,739481.00
07/11/2016 03:15,2,0.000,ALERT,213.51,301.77,59.928,1468221304,"274151322000068","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,606878.4,606878.4,33313,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221356,739482.00
07/11/2016 03:15,2,0.000,ALERT,213.51,303.28,59.949,1468221304,"201051344001135","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,472105.4,472105.4,43138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221358,739483.00
07/11/2016 03:15,2,0.000,ALERT,213.29,303.58,59.944,1468221304,"201051344000594","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,482034.8,482034.8,38615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221360,739484.00
07/11/2016 03:15,2,0.000,ALERT,213.74,302.98,59.912,1468221304,"201051344001203","219011344069620",0.00,18.30,0,301.47,306.58,0.0,0.0,0.000,479651.6,479651.6,43188,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221362,739485.00
07/11/2016 03:15,2,0.000,ALERT,212.61,303.28,59.928,1468221304,"274151322000054","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,727968.1,727968.1,31717,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221364,739486.00
07/11/2016 03:15,2,0.000,ALERT,213.96,302.68,59.954,1468221304,"201051344000867","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,469421.1,469421.1,38624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468221366,739487.00
