ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 03:15,2,0.000,ALERT,213.74,303.28,59.938,1468221304,"201051344001093","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,477646.9,477646.9,43081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221367,739488.00
07/11/2016 03:15,2,0.000,ALERT,213.29,302.98,59.996,1468221304,"201051344000900","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,485467.6,485467.6,38008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221369,739489.00
07/11/2016 03:15,2,0.000,ALERT,213.74,302.37,59.954,1468221304,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,476154.5,476154.5,38306,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221371,739490.00
07/11/2016 03:15,2,0.000,ALERT,213.29,302.98,59.901,1468221304,"201051344000569","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,486294.8,486294.8,37929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221373,739491.00
07/11/2016 03:15,2,0.000,ALERT,213.29,302.68,59.944,1468221304,"201051344000983","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,478046.2,478046.2,38422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221374,739492.00
07/11/2016 03:15,2,0.000,ALERT,213.51,302.68,59.949,1468221304,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,471417.4,471417.4,38689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221376,739493.00
07/11/2016 03:15,2,0.000,ALERT,213.74,303.28,59.944,1468221304,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,478700.9,478700.9,38089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221378,739494.00
07/11/2016 03:15,2,0.000,ALERT,213.06,302.68,59.938,1468221304,"274151322000087","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,701029.5,701029.5,31867,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468221380,739495.00
07/11/2016 03:30,2,0.000,ALERT,213.96,302.98,59.965,1468222203,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,478281.1,478281.1,38218,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222205,739496.00
07/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.944,1468222203,"274151322000085","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,729018.2,729018.2,31725,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222207,739497.00
07/11/2016 03:30,2,0.000,ALERT,214.19,302.68,59.944,1468222203,"201051344000633","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,469464.1,469464.1,38706,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222209,739498.00
07/11/2016 03:30,2,0.000,ALERT,213.51,302.98,59.949,1468222203,"201051344000469","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,471406.1,471406.1,38641,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222211,739499.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.58,59.944,1468222203,"201051344000646","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,473411.2,473411.2,43193,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222213,739500.00
07/11/2016 03:30,2,0.000,ALERT,213.06,303.88,59.933,1468222203,"274151322000052","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,745527.5,745527.5,31965,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222215,739501.00
07/11/2016 03:30,2,0.000,ALERT,213.96,303.58,59.954,1468222203,"201051344000585","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,481492.9,481492.9,43194,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222216,739502.00
07/11/2016 03:30,2,0.000,ALERT,213.96,303.88,59.949,1468222203,"201051344001230","219011344069620",0.00,18.30,0,301.77,305.08,0.0,0.0,0.000,476885.5,476885.5,43011,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222218,739503.00
07/11/2016 03:30,2,0.000,ALERT,214.19,303.88,59.986,1468222203,"201051344000582","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,469968.8,469968.8,43142,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222220,739504.00
07/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.954,1468222203,"201051344000955","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,483025.4,483025.4,43095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222222,739505.00
07/11/2016 03:30,2,0.000,ALERT,213.51,302.98,59.949,1468222203,"274151322000094","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,606857.8,606857.8,33108,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222224,739506.00
07/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.959,1468222203,"201051344000579","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,485376.6,485376.6,18711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222226,739507.00
07/11/2016 03:30,2,0.000,ALERT,213.96,304.18,59.959,1468222203,"201051344000890","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,480272.1,480272.1,43103,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222227,739508.00
07/11/2016 03:30,2,0.000,ALERT,213.96,303.28,59.944,1468222203,"201051344000438","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,482009.6,482009.6,43110,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222229,739509.00
07/11/2016 03:30,2,0.000,ALERT,213.96,302.98,59.959,1468222203,"201051344000417","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,473968.1,473968.1,43263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222231,739510.00
07/11/2016 03:30,2,0.000,ALERT,213.29,303.88,59.954,1468222203,"274151322000083","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,738814.9,738814.9,32044,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222233,739511.00
07/11/2016 03:30,2,0.000,ALERT,213.96,303.58,59.949,1468222203,"274151322000076","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,787441.4,787441.4,32048,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222234,739512.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.88,59.954,1468222203,"201051344000868","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,470347.8,470347.8,38362,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222236,739513.00
07/11/2016 03:30,2,0.000,ALERT,213.29,304.48,59.959,1468222203,"274151322000095","219011344069620",0.00,18.70,0,302.68,305.98,0.0,0.0,0.000,779411.6,779411.6,31961,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222238,739514.00
07/11/2016 03:30,2,0.000,ALERT,213.51,302.98,59.949,1468222203,"201051344000988","219011344069620",0.00,18.70,0,299.07,304.78,0.0,0.0,0.000,467056.0,467056.0,38650,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222240,739515.00
07/11/2016 03:30,2,0.000,ALERT,213.74,302.68,59.959,1468222203,"201051344001025","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,480838.7,480838.7,43154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222242,739516.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.28,59.949,1468222203,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,477910.5,477910.5,38572,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222244,739517.00
07/11/2016 03:30,2,0.000,ALERT,214.19,302.98,59.949,1468222203,"201051344000853","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,476926.9,476926.9,38183,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222245,739518.00
07/11/2016 03:30,2,0.000,ALERT,214.19,303.58,59.922,1468222203,"201051344000685","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,481342.1,481342.1,43027,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222247,739519.00
07/11/2016 03:30,2,0.000,ALERT,214.19,303.28,59.954,1468222203,"201051344000917","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,478223.3,478223.3,43024,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222249,739520.00
07/11/2016 03:30,2,0.000,ALERT,214.19,303.58,59.944,1468222203,"201051344001145","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,483402.1,483402.1,42873,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222251,739521.00
07/11/2016 03:30,2,0.000,ALERT,214.19,302.98,59.954,1468222203,"201051344000651","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,476092.9,476092.9,43212,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222253,739522.00
07/11/2016 03:30,2,0.000,ALERT,213.06,303.58,59.949,1468222203,"274151322000088","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,712932.1,712932.1,31689,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222254,739523.00
07/11/2016 03:30,2,0.000,ALERT,213.96,302.68,59.970,1468222203,"274151322000068","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,606878.4,606878.4,33315,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222256,739524.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.58,59.959,1468222203,"201051344001135","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,472105.4,472105.4,43140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222258,739525.00
07/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.944,1468222203,"201051344000594","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,482034.8,482034.8,38617,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222260,739526.00
07/11/2016 03:30,2,0.000,ALERT,213.96,302.98,59.959,1468222203,"201051344001203","219011344069620",0.00,18.30,0,301.17,306.58,0.0,0.0,0.000,479651.6,479651.6,43190,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222262,739527.00
07/11/2016 03:30,2,0.000,ALERT,213.06,303.58,59.954,1468222203,"274151322000054","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,727968.1,727968.1,31719,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222263,739528.00
07/11/2016 03:30,2,0.000,ALERT,213.74,302.68,59.944,1468222203,"201051344000867","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,469421.1,469421.1,38626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222265,739529.00
07/11/2016 03:30,2,0.000,ALERT,213.96,303.28,59.959,1468222203,"201051344001093","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,477646.9,477646.9,43083,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222267,739530.00
07/11/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1468222203,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,485467.6,485467.6,38010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222269,739531.00
07/11/2016 03:30,2,0.000,ALERT,213.96,302.68,59.991,1468222203,"201051344000648","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,476154.5,476154.5,38308,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222271,739532.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.88,59.944,1468222203,"201051344000569","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,486294.8,486294.8,37931,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222273,739533.00
07/11/2016 03:30,2,0.000,ALERT,213.74,303.58,59.917,1468222203,"201051344000983","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,478046.2,478046.2,38424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222274,739534.00
07/11/2016 03:30,2,0.000,ALERT,213.51,302.68,59.954,1468222203,"201051344001158","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,471417.4,471417.4,38691,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468222276,739535.00
07/11/2016 03:30,2,0.000,ALERT,214.19,303.58,59.944,1468222203,"201051344000576","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,478700.9,478700.9,38091,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222278,739536.00
07/11/2016 03:30,2,0.000,ALERT,213.51,302.98,59.944,1468222203,"274151322000087","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,701029.5,701029.5,31869,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468222280,739537.00
07/11/2016 03:45,2,0.000,ALERT,213.96,302.98,59.959,1468223103,"201051344000645","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,478281.1,478281.1,38220,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223105,739538.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.949,1468223103,"274151322000085","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,729018.2,729018.2,31727,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223107,739539.00
07/11/2016 03:45,2,0.000,ALERT,213.96,302.68,59.949,1468223103,"201051344000633","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,469464.1,469464.1,38708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223108,739540.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.28,59.996,1468223103,"201051344000469","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,471406.1,471406.1,38643,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223110,739541.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.58,59.954,1468223103,"201051344000646","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,473411.2,473411.2,43195,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223112,739542.00
07/11/2016 03:45,2,0.000,ALERT,212.83,304.18,59.907,1468223103,"274151322000052","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,745527.5,745527.5,31967,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468223114,739543.00
07/11/2016 03:45,2,0.000,ALERT,214.19,303.88,60.007,1468223103,"201051344000585","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,481492.9,481492.9,43196,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223116,739544.00
07/11/2016 03:45,2,0.000,ALERT,213.96,303.88,59.949,1468223103,"201051344001230","219011344069620",0.00,18.70,0,302.07,305.38,0.0,0.0,0.000,476885.5,476885.5,43013,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223117,739545.00
07/11/2016 03:45,2,0.000,ALERT,214.41,304.18,59.959,1468223103,"201051344000582","219011344069620",0.00,18.30,0,302.37,305.38,0.0,0.0,0.000,469968.8,469968.8,43144,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468223119,739546.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.58,59.922,1468223103,"201051344000955","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,483025.4,483025.4,43097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223121,739547.00
07/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1468223103,"274151322000094","219011344069620",0.00,19.00,0,301.17,304.18,0.0,0.0,0.000,606857.8,606857.8,33110,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223123,739548.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.965,1468223103,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,485376.6,485376.6,18713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223125,739549.00
07/11/2016 03:45,2,0.000,ALERT,213.96,304.18,59.965,1468223103,"201051344000890","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,480272.1,480272.1,43105,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468223126,739550.00
07/11/2016 03:45,2,0.000,ALERT,213.96,303.28,59.954,1468223103,"201051344000438","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,482009.6,482009.6,43112,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223128,739551.00
07/11/2016 03:45,2,0.000,ALERT,214.19,303.28,59.996,1468223103,"201051344000417","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,473968.1,473968.1,43265,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223130,739552.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.938,1468223103,"274151322000083","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,738814.9,738814.9,32046,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223132,739553.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.88,59.944,1468223103,"274151322000076","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,787441.4,787441.4,32050,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468223134,739554.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.88,60.002,1468223103,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,470347.8,470347.8,38364,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223136,739555.00
07/11/2016 03:45,2,0.000,ALERT,213.29,304.48,59.949,1468223103,"274151322000095","219011344069620",0.00,19.00,0,302.68,305.68,0.0,0.0,0.000,779411.6,779411.6,31963,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223138,739556.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1468223103,"201051344000988","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,467056.0,467056.0,38652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223139,739557.00
07/11/2016 03:45,2,0.000,ALERT,213.96,303.28,59.959,1468223103,"201051344001025","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,480838.7,480838.7,43156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223141,739558.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.954,1468223103,"201051344000458","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,477910.5,477910.5,38574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223143,739559.00
07/11/2016 03:45,2,0.000,ALERT,213.96,302.98,59.928,1468223103,"201051344000853","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,476926.9,476926.9,38185,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223145,739560.00
07/11/2016 03:45,2,0.000,ALERT,214.41,303.58,59.954,1468223103,"201051344000685","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,481342.1,481342.1,43029,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223146,739561.00
07/11/2016 03:45,2,0.000,ALERT,214.19,303.28,59.954,1468223103,"201051344000917","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,478223.3,478223.3,43026,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223148,739562.00
07/11/2016 03:45,2,0.000,ALERT,214.19,303.58,59.954,1468223103,"201051344001145","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,483402.1,483402.1,42875,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223150,739563.00
07/11/2016 03:45,2,0.000,ALERT,213.96,302.37,59.959,1468223103,"201051344000651","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,476092.9,476092.9,43214,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223152,739564.00
07/11/2016 03:45,2,0.000,ALERT,213.06,302.98,59.938,1468223103,"274151322000088","219011344069620",0.00,19.50,0,301.47,304.78,0.0,0.0,0.000,712932.1,712932.1,31691,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223154,739565.00
07/11/2016 03:45,2,0.000,ALERT,213.96,302.68,59.922,1468223103,"274151322000068","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,606878.4,606878.4,33317,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223155,739566.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.58,59.954,1468223103,"201051344001135","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,472105.4,472105.4,43142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223157,739567.00
07/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1468223103,"201051344000594","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,482034.8,482034.8,38619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223159,739568.00
07/11/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1468223103,"201051344001203","219011344069620",0.00,18.70,0,301.47,306.58,0.0,0.0,0.000,479651.6,479651.6,43192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223161,739569.00
07/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1468223103,"274151322000054","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,727968.1,727968.1,31721,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468223163,739570.00
07/11/2016 03:45,2,0.000,ALERT,213.74,303.28,59.944,1468223103,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,469421.1,469421.1,38628,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223164,739571.00
07/11/2016 03:45,2,0.000,ALERT,214.19,303.58,59.954,1468223103,"201051344001093","219011344069620",0.00,19.30,0,301.47,304.78,0.0,0.0,0.000,477646.9,477646.9,43085,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223166,739572.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.944,1468223103,"201051344000900","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,485467.6,485467.6,38012,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223168,739573.00
07/11/2016 03:45,2,0.000,ALERT,213.51,302.07,59.944,1468223103,"201051344000648","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,476154.5,476154.5,38310,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223170,739574.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.58,59.954,1468223103,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,486294.8,486294.8,37933,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223172,739575.00
07/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.928,1468223103,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,478046.2,478046.2,38426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223174,739576.00
07/11/2016 03:45,2,0.000,ALERT,213.29,302.68,59.944,1468223103,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,471417.4,471417.4,38693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223175,739577.00
07/11/2016 03:45,2,0.000,ALERT,213.96,303.58,59.954,1468223103,"201051344000576","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,478700.9,478700.9,38093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223177,739578.00
07/11/2016 03:45,2,0.000,ALERT,213.29,302.37,59.970,1468223103,"274151322000087","219011344069620",0.00,20.00,0,301.17,304.48,0.0,0.0,0.000,701029.5,701029.5,31871,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468223179,739579.00
07/11/2016 04:00,2,0.000,ALERT,213.74,302.98,59.965,1468224003,"201051344000645","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,478281.1,478281.1,38222,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224005,739580.00
07/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1468224003,"274151322000085","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,729018.2,729018.2,31729,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224007,739581.00
07/11/2016 04:00,2,0.000,ALERT,213.74,302.37,59.944,1468224003,"201051344000633","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,469464.1,469464.1,38710,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224009,739582.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.954,1468224003,"201051344000469","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,471406.1,471406.1,38645,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224011,739583.00
07/11/2016 04:00,2,0.000,ALERT,213.51,303.28,59.954,1468224003,"201051344000646","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,473411.2,473411.2,43197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224013,739584.00
07/11/2016 04:00,2,0.000,ALERT,212.38,302.98,59.954,1468224003,"274151322000052","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,745527.5,745527.5,31969,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224014,739585.00
07/11/2016 04:00,2,0.000,ALERT,213.96,303.88,59.954,1468224003,"201051344000585","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,481492.9,481492.9,43198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224016,739586.00
07/11/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1468224003,"201051344001230","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,476885.5,476885.5,43015,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224018,739587.00
07/11/2016 04:00,2,0.000,ALERT,214.19,304.18,59.954,1468224003,"201051344000582","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,469968.8,469968.8,43146,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224020,739588.00
07/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.959,1468224003,"201051344000955","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,483025.4,483025.4,43099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224022,739589.00
07/11/2016 04:00,2,0.000,ALERT,213.06,302.07,59.944,1468224003,"274151322000094","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,606857.8,606857.8,33112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224024,739590.00
07/11/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1468224003,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,485376.6,485376.6,18715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224025,739591.00
07/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.954,1468224003,"201051344000890","219011344069620",0.00,19.00,0,302.07,306.28,0.0,0.0,0.000,480272.1,480272.1,43107,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224027,739592.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.938,1468224003,"201051344000438","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,482009.6,482009.6,43114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224029,739593.00
07/11/2016 04:00,2,0.000,ALERT,213.74,302.37,59.949,1468224003,"201051344000417","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,473968.1,473968.1,43267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224031,739594.00
07/11/2016 04:00,2,0.000,ALERT,212.83,302.68,59.938,1468224003,"274151322000083","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,738814.9,738814.9,32048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224033,739595.00
07/11/2016 04:00,2,0.000,ALERT,213.06,302.07,59.928,1468224003,"274151322000076","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,787441.4,787441.4,32052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224034,739596.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.58,59.959,1468224003,"201051344000868","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,470347.8,470347.8,38366,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224036,739597.00
07/11/2016 04:00,2,0.000,ALERT,212.83,303.58,59.949,1468224003,"274151322000095","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,779411.6,779411.6,31965,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224038,739598.00
07/11/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1468224003,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,467056.0,467056.0,38654,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224040,739599.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.68,59.954,1468224003,"201051344001025","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,480838.7,480838.7,43158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224042,739600.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.28,59.954,1468224003,"201051344000458","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,477910.5,477910.5,38576,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224043,739601.00
07/11/2016 04:00,2,0.000,ALERT,213.96,302.98,59.949,1468224003,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,476926.9,476926.9,38187,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224045,739602.00
07/11/2016 04:00,2,0.000,ALERT,214.19,303.58,59.954,1468224003,"201051344000685","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,481342.1,481342.1,43031,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224047,739603.00
07/11/2016 04:00,2,0.000,ALERT,213.96,302.98,59.949,1468224003,"201051344000917","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,478223.3,478223.3,43028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224049,739604.00
07/11/2016 04:00,2,0.000,ALERT,213.96,303.58,59.949,1468224003,"201051344001145","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,483402.1,483402.1,42877,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224050,739605.00
07/11/2016 04:00,2,0.000,ALERT,213.96,302.37,59.986,1468224003,"201051344000651","219011344069620",0.00,18.30,0,301.17,304.48,0.0,0.0,0.000,476092.9,476092.9,43216,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224052,739606.00
07/11/2016 04:00,2,0.000,ALERT,212.38,302.68,59.933,1468224003,"274151322000088","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,712932.1,712932.1,31693,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224054,739607.00
07/11/2016 04:00,2,0.000,ALERT,213.51,301.47,59.975,1468224003,"274151322000068","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,606878.4,606878.4,33319,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224056,739608.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.28,59.954,1468224003,"201051344001135","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,472105.4,472105.4,43144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224058,739609.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.88,59.949,1468224003,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,482034.8,482034.8,38621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224059,739610.00
07/11/2016 04:00,2,0.000,ALERT,213.74,302.98,59.922,1468224003,"201051344001203","219011344069620",0.00,19.00,0,301.47,306.88,0.0,0.0,0.000,479651.6,479651.6,43194,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224061,739611.00
07/11/2016 04:00,2,0.000,ALERT,212.83,302.98,59.938,1468224003,"274151322000054","219011344069620",0.00,20.00,0,300.87,305.38,0.0,0.0,0.000,727968.1,727968.1,31723,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224063,739612.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.938,1468224003,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,469421.1,469421.1,38630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224065,739613.00
07/11/2016 04:00,2,0.000,ALERT,213.74,302.98,59.959,1468224003,"201051344001093","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,477646.9,477646.9,43087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224067,739614.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1468224003,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,485467.6,485467.6,38014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224068,739615.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.37,59.986,1468224003,"201051344000648","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,476154.5,476154.5,38312,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224070,739616.00
07/11/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1468224003,"201051344000569","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,486294.8,486294.8,37935,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224072,739617.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.959,1468224003,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,478046.2,478046.2,38428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224074,739618.00
07/11/2016 04:00,2,0.000,ALERT,213.06,302.07,59.949,1468224003,"201051344001158","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,471417.4,471417.4,38695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224076,739619.00
07/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.954,1468224003,"201051344000576","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,478700.9,478700.9,38095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224077,739620.00
07/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.917,1468224003,"274151322000087","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,701029.5,701029.5,31873,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224079,739621.00
07/11/2016 04:15,2,0.000,ALERT,213.74,302.68,59.933,1468224903,"201051344000645","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,478281.1,478281.1,38224,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224905,739622.00
07/11/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1468224903,"274151322000085","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,729018.2,729018.2,31731,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224907,739623.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.37,59.981,1468224903,"201051344000633","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,469464.1,469464.1,38712,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224909,739624.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1468224903,"201051344000469","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,471406.1,471406.1,38647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224911,739625.00
07/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1468224903,"201051344000646","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,473411.2,473411.2,43199,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224913,739626.00
07/11/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1468224903,"274151322000052","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,745527.5,745527.5,31971,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224914,739627.00
07/11/2016 04:15,2,0.000,ALERT,213.74,303.28,59.975,1468224903,"201051344000585","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,481492.9,481492.9,43200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224916,739628.00
07/11/2016 04:15,2,0.000,ALERT,213.74,303.28,59.981,1468224903,"201051344001230","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,476885.5,476885.5,43017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224918,739629.00
07/11/2016 04:15,2,0.000,ALERT,214.19,303.88,59.944,1468224903,"201051344000582","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,469968.8,469968.8,43148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224920,739630.00
07/11/2016 04:15,2,0.000,ALERT,213.29,302.98,60.028,1468224903,"201051344000955","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,483025.4,483025.4,43101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224922,739631.00
07/11/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1468224903,"274151322000094","219011344069620",0.00,19.30,0,300.57,303.58,0.0,0.0,0.000,606857.8,606857.8,33114,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224923,739632.00
