ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1468224903,"201051344000579","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,485376.6,485376.6,18717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224925,739633.00
07/11/2016 04:15,2,0.000,ALERT,213.51,303.58,59.975,1468224903,"201051344000890","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,480272.1,480272.1,43109,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224927,739634.00
07/11/2016 04:15,2,0.000,ALERT,213.96,303.28,59.965,1468224903,"201051344000438","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,482009.6,482009.6,43116,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224929,739635.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.68,60.007,1468224903,"201051344000417","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,473968.1,473968.1,43269,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224931,739636.00
07/11/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1468224903,"274151322000083","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,738814.9,738814.9,32050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224932,739637.00
07/11/2016 04:15,2,0.000,ALERT,213.74,302.68,59.970,1468224903,"274151322000076","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,787441.4,787441.4,32054,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224934,739638.00
07/11/2016 04:15,2,0.000,ALERT,213.51,303.58,59.970,1468224903,"201051344000868","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,470347.8,470347.8,38368,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224936,739639.00
07/11/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1468224903,"274151322000095","219011344069620",0.00,19.30,0,302.07,305.08,0.0,0.0,0.000,779411.6,779411.6,31967,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224938,739640.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.98,59.959,1468224903,"201051344000988","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,467056.0,467056.0,38656,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224940,739641.00
07/11/2016 04:15,2,0.000,ALERT,213.74,302.68,59.970,1468224903,"201051344001025","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,480838.7,480838.7,43160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224942,739642.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.98,59.975,1468224903,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,477910.5,477910.5,38578,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224944,739643.00
07/11/2016 04:15,2,0.000,ALERT,214.19,302.98,59.949,1468224903,"201051344000853","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,476926.9,476926.9,38189,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224945,739644.00
07/11/2016 04:15,2,0.000,ALERT,214.19,303.28,59.981,1468224903,"201051344000685","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,481342.1,481342.1,43033,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224947,739645.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.68,59.981,1468224903,"201051344000917","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,478223.3,478223.3,43030,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224949,739646.00
07/11/2016 04:15,2,0.000,ALERT,214.19,303.28,59.965,1468224903,"201051344001145","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,483402.1,483402.1,42879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224951,739647.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.37,59.975,1468224903,"201051344000651","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,476092.9,476092.9,43218,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224953,739648.00
07/11/2016 04:15,2,0.000,ALERT,212.83,303.28,59.991,1468224903,"274151322000088","219011344069620",0.00,20.00,0,300.87,304.18,0.0,0.0,0.000,712932.1,712932.1,31695,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224954,739649.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.07,59.965,1468224903,"274151322000068","219011344069620",0.00,20.30,0,300.27,303.28,0.0,0.0,0.000,606878.4,606878.4,33321,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224956,739650.00
07/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1468224903,"201051344001135","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,472105.4,472105.4,43146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224958,739651.00
07/11/2016 04:15,2,0.000,ALERT,213.51,303.58,59.965,1468224903,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,482034.8,482034.8,38623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224960,739652.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1468224903,"201051344001203","219011344069620",0.00,19.00,0,301.17,306.58,0.0,0.0,0.000,479651.6,479651.6,43196,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224962,739653.00
07/11/2016 04:15,2,0.000,ALERT,213.06,303.28,59.954,1468224903,"274151322000054","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,727968.1,727968.1,31725,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224963,739654.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.98,59.965,1468224903,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,469421.1,469421.1,38632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224965,739655.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.98,59.965,1468224903,"201051344001093","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,477646.9,477646.9,43089,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224967,739656.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.98,59.959,1468224903,"201051344000900","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,485467.6,485467.6,38016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224969,739657.00
07/11/2016 04:15,2,0.000,ALERT,213.96,302.68,60.002,1468224903,"201051344000648","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,476154.5,476154.5,38314,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224971,739658.00
07/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1468224903,"201051344000569","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,486294.8,486294.8,37937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224972,739659.00
07/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1468224903,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,478046.2,478046.2,38430,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224974,739660.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.68,59.959,1468224903,"201051344001158","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,471417.4,471417.4,38697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224976,739661.00
07/11/2016 04:15,2,0.000,ALERT,213.96,303.28,59.954,1468224903,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,478700.9,478700.9,38097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468224978,739662.00
07/11/2016 04:15,2,0.000,ALERT,213.51,302.07,60.002,1468224903,"274151322000087","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,701029.5,701029.5,31875,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468224980,739663.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.98,59.975,1468225803,"201051344000645","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,478281.1,478281.1,38226,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225805,739664.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.98,59.954,1468225803,"274151322000085","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,729018.2,729018.2,31733,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225807,739665.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.37,59.965,1468225803,"201051344000633","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,469464.1,469464.1,38714,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225809,739666.00
07/11/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1468225803,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,471406.1,471406.1,38649,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225811,739667.00
07/11/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1468225803,"201051344000646","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,473411.2,473411.2,43201,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225813,739668.00
07/11/2016 04:30,2,0.000,ALERT,212.83,303.58,59.928,1468225803,"274151322000052","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,745527.5,745527.5,31973,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225814,739669.00
07/11/2016 04:30,2,0.000,ALERT,213.96,303.28,60.012,1468225803,"201051344000585","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,481492.9,481492.9,43202,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225816,739670.00
07/11/2016 04:30,2,0.000,ALERT,213.74,303.28,59.965,1468225803,"201051344001230","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,476885.5,476885.5,43019,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225818,739671.00
07/11/2016 04:30,2,0.000,ALERT,214.19,303.88,59.922,1468225803,"201051344000582","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,469968.8,469968.8,43150,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225820,739672.00
07/11/2016 04:30,2,0.000,ALERT,213.51,303.28,59.954,1468225803,"201051344000955","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,483025.4,483025.4,43103,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225821,739673.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1468225803,"274151322000094","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,606857.8,606857.8,33116,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225823,739674.00
07/11/2016 04:30,2,0.000,ALERT,213.51,303.28,59.949,1468225803,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,485376.6,485376.6,18719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225825,739675.00
07/11/2016 04:30,2,0.000,ALERT,213.96,303.58,59.959,1468225803,"201051344000890","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,480272.1,480272.1,43111,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225827,739676.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.98,59.922,1468225803,"201051344000438","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,482009.6,482009.6,43118,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225829,739677.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.37,59.959,1468225803,"201051344000417","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,473968.1,473968.1,43271,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225830,739678.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.68,59.949,1468225803,"274151322000083","219011344069620",0.00,19.50,0,301.77,305.08,0.0,0.0,0.000,738814.9,738814.9,32052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225832,739679.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.98,59.938,1468225803,"274151322000076","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,787441.4,787441.4,32056,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225834,739680.00
07/11/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1468225803,"201051344000868","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,470347.8,470347.8,38370,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225836,739681.00
07/11/2016 04:30,2,0.000,ALERT,213.29,303.88,59.949,1468225803,"274151322000095","219011344069620",0.00,19.30,0,302.37,305.68,0.0,0.0,0.000,779411.6,779411.6,31969,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225838,739682.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.68,59.954,1468225803,"201051344000988","219011344069620",0.00,19.30,0,298.47,304.48,0.0,0.0,0.000,467056.0,467056.0,38658,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225839,739683.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.37,59.954,1468225803,"201051344001025","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,480838.7,480838.7,43162,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225841,739684.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.98,59.949,1468225803,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.68,0.0,0.0,0.000,477910.5,477910.5,38580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225843,739685.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.68,59.944,1468225803,"201051344000853","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,476926.9,476926.9,38191,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225845,739686.00
07/11/2016 04:30,2,0.000,ALERT,214.19,302.98,59.944,1468225803,"201051344000685","219011344069620",0.00,19.30,0,301.17,304.48,0.0,0.0,0.000,481342.1,481342.1,43035,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225847,739687.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.37,59.959,1468225803,"201051344000917","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,478223.3,478223.3,43032,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225848,739688.00
07/11/2016 04:30,2,0.000,ALERT,214.19,303.28,59.949,1468225803,"201051344001145","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,483402.1,483402.1,42881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225850,739689.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.37,59.954,1468225803,"201051344000651","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,476092.9,476092.9,43220,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225852,739690.00
07/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.959,1468225803,"274151322000088","219011344069620",0.00,20.00,0,301.47,304.78,0.0,0.0,0.000,712932.1,712932.1,31697,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225854,739691.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.37,59.944,1468225803,"274151322000068","219011344069620",0.00,20.30,0,300.87,303.88,0.0,0.0,0.000,606878.4,606878.4,33323,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225856,739692.00
07/11/2016 04:30,2,0.000,ALERT,213.51,302.68,59.944,1468225803,"201051344001135","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,472105.4,472105.4,43148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225857,739693.00
07/11/2016 04:30,2,0.000,ALERT,213.29,303.58,59.944,1468225803,"201051344000594","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,482034.8,482034.8,38625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225859,739694.00
07/11/2016 04:30,2,0.000,ALERT,213.96,302.68,59.933,1468225803,"201051344001203","219011344069620",0.00,19.00,0,301.47,306.58,0.0,0.0,0.000,479651.6,479651.6,43198,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225861,739695.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.68,59.938,1468225803,"274151322000054","219011344069620",0.00,20.30,0,301.47,305.38,0.0,0.0,0.000,727968.1,727968.1,31727,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225863,739696.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.37,59.949,1468225803,"201051344000867","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,469421.1,469421.1,38634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225865,739697.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.68,59.938,1468225803,"201051344001093","219011344069620",0.00,19.80,0,301.17,304.48,0.0,0.0,0.000,477646.9,477646.9,43091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225867,739698.00
07/11/2016 04:30,2,0.000,ALERT,213.51,302.98,59.944,1468225803,"201051344000900","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,485467.6,485467.6,38018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225868,739699.00
07/11/2016 04:30,2,0.000,ALERT,213.74,302.07,59.970,1468225803,"201051344000648","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,476154.5,476154.5,38316,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468225870,739700.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.98,59.944,1468225803,"201051344000569","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,486294.8,486294.8,37939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225872,739701.00
07/11/2016 04:30,2,0.000,ALERT,213.51,303.28,59.938,1468225803,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,478046.2,478046.2,38432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225874,739702.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.37,59.944,1468225803,"201051344001158","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,471417.4,471417.4,38699,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225876,739703.00
07/11/2016 04:30,2,0.000,ALERT,213.74,303.28,59.944,1468225803,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,478700.9,478700.9,38099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225877,739704.00
07/11/2016 04:30,2,0.000,ALERT,213.29,302.37,59.938,1468225803,"274151322000087","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,701029.5,701029.5,31877,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468225879,739705.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.68,59.975,1468226704,"201051344000645","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,478281.1,478281.1,38228,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226706,739706.00
07/11/2016 04:45,2,0.000,ALERT,213.29,302.98,59.933,1468226704,"274151322000085","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,729018.2,729018.2,31735,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226707,739707.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.37,59.922,1468226704,"201051344000633","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,469464.1,469464.1,38716,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226709,739708.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.37,59.944,1468226704,"201051344000469","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,471406.1,471406.1,38651,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226711,739709.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.98,59.938,1468226704,"201051344000646","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,473411.2,473411.2,43203,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226713,739710.00
07/11/2016 04:45,2,0.000,ALERT,212.61,302.37,59.938,1468226704,"274151322000052","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,745527.5,745527.5,31975,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226715,739711.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.98,59.954,1468226704,"201051344000585","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,481492.9,481492.9,43204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226716,739712.00
07/11/2016 04:45,2,0.000,ALERT,213.74,303.28,59.949,1468226704,"201051344001230","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,476885.5,476885.5,43021,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226718,739713.00
07/11/2016 04:45,2,0.000,ALERT,214.19,303.58,59.944,1468226704,"201051344000582","219011344069620",0.00,18.70,0,302.07,305.38,0.0,0.0,0.000,469968.8,469968.8,43152,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226720,739714.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.98,59.954,1468226704,"201051344000955","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,483025.4,483025.4,43105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226722,739715.00
07/11/2016 04:45,2,0.000,ALERT,213.06,302.07,59.933,1468226704,"274151322000094","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,606857.8,606857.8,33118,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226724,739716.00
07/11/2016 04:45,2,0.000,ALERT,213.51,303.28,59.944,1468226704,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,485376.6,485376.6,18721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226725,739717.00
07/11/2016 04:45,2,0.000,ALERT,213.74,303.28,59.944,1468226704,"201051344000890","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,480272.1,480272.1,43113,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226727,739718.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.98,59.949,1468226704,"201051344000438","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,482009.6,482009.6,43120,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226729,739719.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.37,59.944,1468226704,"201051344000417","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,473968.1,473968.1,43273,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226731,739720.00
07/11/2016 04:45,2,0.000,ALERT,213.06,302.98,59.933,1468226704,"274151322000083","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,738814.9,738814.9,32054,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226733,739721.00
07/11/2016 04:45,2,0.000,ALERT,213.29,302.07,59.933,1468226704,"274151322000076","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,787441.4,787441.4,32058,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226734,739722.00
07/11/2016 04:45,2,0.000,ALERT,213.29,303.28,59.938,1468226704,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,470347.8,470347.8,38372,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226736,739723.00
07/11/2016 04:45,2,0.000,ALERT,212.83,303.28,59.944,1468226704,"274151322000095","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,779411.6,779411.6,31971,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226738,739724.00
07/11/2016 04:45,2,0.000,ALERT,213.29,302.68,59.954,1468226704,"201051344000988","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,467056.0,467056.0,38660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226740,739725.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.07,59.991,1468226704,"201051344001025","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,480838.7,480838.7,43164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226742,739726.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.98,59.954,1468226704,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,477910.5,477910.5,38582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226743,739727.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.68,59.949,1468226704,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,476926.9,476926.9,38193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226745,739728.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.98,59.949,1468226704,"201051344000685","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,481342.1,481342.1,43037,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226747,739729.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.37,59.949,1468226704,"201051344000917","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,478223.3,478223.3,43034,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226749,739730.00
07/11/2016 04:45,2,0.000,ALERT,213.96,303.28,59.917,1468226704,"201051344001145","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,483402.1,483402.1,42883,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226751,739731.00
07/11/2016 04:45,2,0.000,ALERT,212.38,302.98,59.949,1468226704,"274151322000088","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,712932.1,712932.1,31699,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226754,739732.00
07/11/2016 04:45,2,0.000,ALERT,213.74,301.77,59.949,1468226704,"274151322000068","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,606878.4,606878.4,33325,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226755,739733.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.98,59.944,1468226704,"201051344001135","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,472105.4,472105.4,43150,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226757,739734.00
07/11/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1468226704,"201051344000594","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,482034.8,482034.8,38627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226759,739735.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.37,59.933,1468226704,"201051344001203","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,479651.6,479651.6,43200,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226761,739736.00
07/11/2016 04:45,2,0.000,ALERT,212.83,302.98,59.938,1468226704,"274151322000054","219011344069620",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,727968.1,727968.1,31729,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226763,739737.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.68,59.944,1468226704,"201051344000867","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,469421.1,469421.1,38636,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226764,739738.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.68,59.949,1468226704,"201051344001093","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,477646.9,477646.9,43093,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226766,739739.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.98,59.944,1468226704,"201051344000900","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,485467.6,485467.6,38020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226768,739740.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.37,59.928,1468226704,"201051344000648","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,476154.5,476154.5,38318,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468226770,739741.00
07/11/2016 04:45,2,0.000,ALERT,213.74,303.58,59.944,1468226704,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,486294.8,486294.8,37941,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226772,739742.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.98,59.944,1468226704,"201051344000983","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,478046.2,478046.2,38434,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226773,739743.00
07/11/2016 04:45,2,0.000,ALERT,213.51,302.68,59.965,1468226704,"201051344001158","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,471417.4,471417.4,38701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226775,739744.00
07/11/2016 04:45,2,0.000,ALERT,213.96,302.98,59.938,1468226704,"201051344000576","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,478700.9,478700.9,38101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226777,739745.00
07/11/2016 04:45,2,0.000,ALERT,213.06,302.07,59.928,1468226704,"274151322000087","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,701029.5,701029.5,31879,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226779,739746.00
07/11/2016 04:45,2,0.000,ALERT,213.74,302.07,59.944,1468226704,"201051344000651","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,476092.9,476092.9,43222,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468226781,739747.00
07/11/2016 05:00,2,0.000,ALERT,213.74,302.07,59.959,1468227603,"201051344000645","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,478281.1,478281.1,38230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227605,739748.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1468227603,"274151322000085","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,729018.2,729018.2,31737,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227607,739749.00
07/11/2016 05:00,2,0.000,ALERT,213.51,301.17,59.970,1468227603,"201051344000633","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,469464.1,469464.1,38718,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227609,739750.00
07/11/2016 05:00,2,0.000,ALERT,213.51,302.07,60.012,1468227603,"201051344000469","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,471406.1,471406.1,38653,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227611,739751.00
07/11/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1468227603,"201051344000646","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,473411.2,473411.2,43205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227612,739752.00
07/11/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1468227603,"274151322000052","219011344069620",0.00,20.00,0,298.77,304.48,0.0,0.0,0.000,745527.5,745527.5,31977,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227614,739753.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.37,59.975,1468227603,"201051344000585","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,481492.9,481492.9,43206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227616,739754.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.68,59.970,1468227603,"201051344001230","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,476885.5,476885.5,43023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227618,739755.00
07/11/2016 05:00,2,0.000,ALERT,213.51,302.68,59.965,1468227603,"201051344000582","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,469968.8,469968.8,43154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227619,739756.00
07/11/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1468227603,"201051344000955","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,483025.4,483025.4,43107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227621,739757.00
07/11/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1468227603,"274151322000094","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,606857.8,606857.8,33120,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227623,739758.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.68,59.917,1468227603,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,485376.6,485376.6,18723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227625,739759.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.98,59.933,1468227603,"201051344000890","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,480272.1,480272.1,43115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227627,739760.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1468227603,"201051344000438","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,482009.6,482009.6,43122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227628,739761.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.47,59.928,1468227603,"201051344000417","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,473968.1,473968.1,43275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227630,739762.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1468227603,"274151322000083","219011344069620",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,738814.9,738814.9,32056,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227632,739763.00
07/11/2016 05:00,2,0.000,ALERT,213.51,302.37,59.944,1468227603,"274151322000076","219011344069620",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,787441.4,787441.4,32060,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227634,739764.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1468227603,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,470347.8,470347.8,38374,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227636,739765.00
07/11/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1468227603,"274151322000095","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,779411.6,779411.6,31973,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227638,739766.00
07/11/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1468227603,"201051344000988","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,467056.0,467056.0,38662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227639,739767.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.77,59.959,1468227603,"201051344001025","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,480838.7,480838.7,43166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227641,739768.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.37,59.896,1468227603,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,477910.5,477910.5,38584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227643,739769.00
07/11/2016 05:00,2,0.000,ALERT,213.74,302.07,59.954,1468227603,"201051344000853","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,476926.9,476926.9,38195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227645,739770.00
07/11/2016 05:00,2,0.000,ALERT,213.74,302.37,59.959,1468227603,"201051344000685","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,481342.1,481342.1,43039,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227647,739771.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.47,59.933,1468227603,"201051344000917","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,478223.3,478223.3,43036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227648,739772.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1468227603,"201051344001145","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,483402.1,483402.1,42885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227650,739773.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.17,59.986,1468227603,"201051344000651","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,476092.9,476092.9,43224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227652,739774.00
07/11/2016 05:00,2,0.000,ALERT,212.16,301.47,59.917,1468227603,"274151322000088","219011344069620",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,712932.1,712932.1,31701,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227654,739775.00
07/11/2016 05:00,2,0.000,ALERT,213.51,301.17,59.928,1468227603,"274151322000068","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,606878.4,606878.4,33327,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227655,739776.00
07/11/2016 05:00,2,0.000,ALERT,212.83,301.77,59.933,1468227603,"201051344001135","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,472105.4,472105.4,43152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227657,739777.00
