ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 05:00,2,0.000,ALERT,213.06,302.98,59.944,1468227603,"201051344000594","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,482034.8,482034.8,38629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227659,739778.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.77,59.938,1468227603,"201051344001203","219011344069620",0.00,19.30,0,300.87,305.98,0.0,0.0,0.000,479651.6,479651.6,43202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227661,739779.00
07/11/2016 05:00,2,0.000,ALERT,212.83,302.98,59.933,1468227603,"274151322000054","219011344069620",0.00,20.70,0,299.07,304.78,0.0,0.0,0.000,727968.1,727968.1,31731,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227663,739780.00
07/11/2016 05:00,2,0.000,ALERT,213.51,301.77,59.928,1468227603,"201051344000867","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,469421.1,469421.1,38638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227665,739781.00
07/11/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1468227603,"201051344001093","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,477646.9,477646.9,43095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227666,739782.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.37,59.944,1468227603,"201051344000900","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,485467.6,485467.6,38022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227668,739783.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.47,59.949,1468227603,"201051344000648","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,476154.5,476154.5,38320,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227670,739784.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.68,59.938,1468227603,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,486294.8,486294.8,37943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227672,739785.00
07/11/2016 05:00,2,0.000,ALERT,213.29,302.68,59.938,1468227603,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,478046.2,478046.2,38436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227674,739786.00
07/11/2016 05:00,2,0.000,ALERT,213.29,301.77,59.933,1468227603,"201051344001158","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,471417.4,471417.4,38703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227676,739787.00
07/11/2016 05:00,2,0.000,ALERT,213.74,302.68,59.944,1468227603,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,478700.9,478700.9,38103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468227677,739788.00
07/11/2016 05:00,2,0.000,ALERT,213.06,301.77,59.928,1468227603,"274151322000087","219011344069620",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,701029.5,701029.5,31881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468227679,739789.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.17,59.933,1468228503,"201051344000645","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,478281.1,478281.1,38232,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228505,739790.00
07/11/2016 05:15,2,0.000,ALERT,212.16,300.87,59.938,1468228503,"274151322000085","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,729018.2,729018.2,31739,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228507,739791.00
07/11/2016 05:15,2,0.000,ALERT,213.06,300.57,59.986,1468228503,"201051344000633","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,469464.1,469464.1,38720,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228509,739792.00
07/11/2016 05:15,2,0.000,ALERT,212.38,300.57,59.938,1468228503,"201051344000469","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,471406.1,471406.1,38655,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228510,739793.00
07/11/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1468228503,"201051344000646","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,473411.2,473411.2,43207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228512,739794.00
07/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.949,1468228503,"274151322000052","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,745527.5,745527.5,31979,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228514,739795.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1468228503,"201051344000585","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,481492.9,481492.9,43208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228516,739796.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.47,59.922,1468228503,"201051344001230","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,476885.5,476885.5,43025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228518,739797.00
07/11/2016 05:15,2,0.000,ALERT,213.29,302.37,59.912,1468228503,"201051344000582","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,469968.8,469968.8,43156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228519,739798.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.47,59.959,1468228503,"201051344000955","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,483025.4,483025.4,43109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228521,739799.00
07/11/2016 05:15,2,0.000,ALERT,212.16,300.87,59.954,1468228503,"274151322000094","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,606857.8,606857.8,33122,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228523,739800.00
07/11/2016 05:15,2,0.000,ALERT,212.38,301.47,59.959,1468228503,"201051344000579","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,485376.6,485376.6,18725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228525,739801.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.77,59.954,1468228503,"201051344000890","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,480272.1,480272.1,43117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228527,739802.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.47,59.949,1468228503,"201051344000438","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,482009.6,482009.6,43124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228529,739803.00
07/11/2016 05:15,2,0.000,ALERT,213.06,300.87,59.944,1468228503,"201051344000417","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,473968.1,473968.1,43277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228530,739804.00
07/11/2016 05:15,2,0.000,ALERT,211.93,301.17,59.949,1468228503,"274151322000083","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,738814.9,738814.9,32058,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228532,739805.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.17,59.944,1468228503,"274151322000076","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,787441.4,787441.4,32062,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228534,739806.00
07/11/2016 05:15,2,0.000,ALERT,212.38,301.47,59.944,1468228503,"201051344000868","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,470347.8,470347.8,38376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228536,739807.00
07/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.938,1468228503,"274151322000095","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,779411.6,779411.6,31975,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228538,739808.00
07/11/2016 05:15,2,0.000,ALERT,212.38,300.87,59.949,1468228503,"201051344000988","219011344069620",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,467056.0,467056.0,38664,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228539,739809.00
07/11/2016 05:15,2,0.000,ALERT,212.83,300.87,59.949,1468228503,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,480838.7,480838.7,43168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228541,739810.00
07/11/2016 05:15,2,0.000,ALERT,212.38,300.87,59.928,1468228503,"201051344000458","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,477910.5,477910.5,38586,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228543,739811.00
07/11/2016 05:15,2,0.000,ALERT,213.06,300.87,59.949,1468228503,"201051344000853","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,476926.9,476926.9,38197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228545,739812.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.47,59.944,1468228503,"201051344000685","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,481342.1,481342.1,43041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228547,739813.00
07/11/2016 05:15,2,0.000,ALERT,213.06,300.87,59.954,1468228503,"201051344000917","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,478223.3,478223.3,43038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228548,739814.00
07/11/2016 05:15,2,0.000,ALERT,213.29,301.77,59.959,1468228503,"201051344001145","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,483402.1,483402.1,42887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228550,739815.00
07/11/2016 05:15,2,0.000,ALERT,213.06,300.87,59.949,1468228503,"201051344000651","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,476092.9,476092.9,43226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228552,739816.00
07/11/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1468228503,"274151322000088","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,712932.1,712932.1,31703,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228554,739817.00
07/11/2016 05:15,2,0.000,ALERT,212.61,300.57,59.944,1468228503,"274151322000068","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,606878.4,606878.4,33329,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228556,739818.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.17,59.954,1468228503,"201051344001135","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,472105.4,472105.4,43154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228557,739819.00
07/11/2016 05:15,2,0.000,ALERT,212.16,301.77,59.944,1468228503,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,482034.8,482034.8,38631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228559,739820.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.17,59.954,1468228503,"201051344001203","219011344069620",0.00,19.30,0,299.97,305.38,0.0,0.0,0.000,479651.6,479651.6,43204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228561,739821.00
07/11/2016 05:15,2,0.000,ALERT,211.93,301.77,59.912,1468228503,"274151322000054","219011344069620",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,727968.1,727968.1,31733,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228563,739822.00
07/11/2016 05:15,2,0.000,ALERT,212.83,300.87,59.970,1468228503,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,469421.1,469421.1,38640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228565,739823.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.47,59.949,1468228503,"201051344001093","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,477646.9,477646.9,43097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468228567,739824.00
07/11/2016 05:15,2,0.000,ALERT,212.38,301.17,59.959,1468228503,"201051344000900","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,485467.6,485467.6,38024,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228568,739825.00
07/11/2016 05:15,2,0.000,ALERT,212.83,300.87,59.959,1468228503,"201051344000648","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,476154.5,476154.5,38322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228570,739826.00
07/11/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1468228503,"201051344000569","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,486294.8,486294.8,37945,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228572,739827.00
07/11/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1468228503,"201051344000983","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,478046.2,478046.2,38438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228574,739828.00
07/11/2016 05:15,2,0.000,ALERT,212.61,300.87,59.959,1468228503,"201051344001158","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,471417.4,471417.4,38705,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228576,739829.00
07/11/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1468228503,"201051344000576","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,478700.9,478700.9,38105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228577,739830.00
07/11/2016 05:15,2,0.000,ALERT,212.16,300.87,59.959,1468228503,"274151322000087","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,701029.5,701029.5,31883,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468228579,739831.00
07/11/2016 05:30,2,0.000,ALERT,213.06,300.87,59.996,1468229404,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,478281.1,478281.1,38234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229406,739832.00
07/11/2016 05:30,2,0.000,ALERT,212.16,301.17,59.933,1468229404,"274151322000085","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,729018.2,729018.2,31741,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229407,739833.00
07/11/2016 05:30,2,0.000,ALERT,213.29,300.87,59.928,1468229404,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,469464.1,469464.1,38722,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229409,739834.00
07/11/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1468229404,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,471406.1,471406.1,38657,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229411,739835.00
07/11/2016 05:30,2,0.000,ALERT,212.38,301.17,59.938,1468229404,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,473411.2,473411.2,43209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229413,739836.00
07/11/2016 05:30,2,0.000,ALERT,211.70,301.47,59.970,1468229404,"274151322000052","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,745527.5,745527.5,31981,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229414,739837.00
07/11/2016 05:30,2,0.000,ALERT,212.83,301.17,59.970,1468229404,"201051344000585","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,481492.9,481492.9,43210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229416,739838.00
07/11/2016 05:30,2,0.000,ALERT,212.83,301.47,59.970,1468229404,"201051344001230","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,476885.5,476885.5,43027,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229418,739839.00
07/11/2016 05:30,2,0.000,ALERT,213.51,302.37,59.975,1468229404,"201051344000582","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,469968.8,469968.8,43158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229420,739840.00
07/11/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1468229404,"201051344000955","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,483025.4,483025.4,43111,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229422,739841.00
07/11/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1468229404,"274151322000094","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,606857.8,606857.8,33124,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229424,739842.00
07/11/2016 05:30,2,0.000,ALERT,212.61,301.47,59.959,1468229404,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,485376.6,485376.6,18727,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229425,739843.00
07/11/2016 05:30,2,0.000,ALERT,212.61,301.47,59.965,1468229404,"201051344000890","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,480272.1,480272.1,43119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229427,739844.00
07/11/2016 05:30,2,0.000,ALERT,213.06,301.17,59.970,1468229404,"201051344000438","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,482009.6,482009.6,43126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229429,739845.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.970,1468229404,"201051344000417","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,473968.1,473968.1,43279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229431,739846.00
07/11/2016 05:30,2,0.000,ALERT,211.93,301.47,59.954,1468229404,"274151322000083","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,738814.9,738814.9,32060,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229433,739847.00
07/11/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1468229404,"274151322000076","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,787441.4,787441.4,32064,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229434,739848.00
07/11/2016 05:30,2,0.000,ALERT,212.61,301.77,59.970,1468229404,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,470347.8,470347.8,38378,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229436,739849.00
07/11/2016 05:30,2,0.000,ALERT,211.70,301.47,59.970,1468229404,"274151322000095","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,779411.6,779411.6,31977,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229438,739850.00
07/11/2016 05:30,2,0.000,ALERT,212.38,300.87,59.917,1468229404,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,467056.0,467056.0,38666,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229440,739851.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.959,1468229404,"201051344001025","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,480838.7,480838.7,43170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229442,739852.00
07/11/2016 05:30,2,0.000,ALERT,212.38,300.87,59.922,1468229404,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,477910.5,477910.5,38588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229444,739853.00
07/11/2016 05:30,2,0.000,ALERT,213.06,300.87,59.959,1468229404,"201051344000853","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,476926.9,476926.9,38199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229446,739854.00
07/11/2016 05:30,2,0.000,ALERT,213.06,300.87,59.954,1468229404,"201051344000685","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,481342.1,481342.1,43043,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229447,739855.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.959,1468229404,"201051344000917","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,478223.3,478223.3,43040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229449,739856.00
07/11/2016 05:30,2,0.000,ALERT,213.06,301.47,59.954,1468229404,"201051344001145","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,483402.1,483402.1,42889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229451,739857.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.27,59.944,1468229404,"201051344000651","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,476092.9,476092.9,43228,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229453,739858.00
07/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.954,1468229404,"274151322000088","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,712932.1,712932.1,31705,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229454,739859.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.27,59.949,1468229404,"274151322000068","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,606878.4,606878.4,33331,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229456,739860.00
07/11/2016 05:30,2,0.000,ALERT,212.38,301.17,59.959,1468229404,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,472105.4,472105.4,43156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229458,739861.00
07/11/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1468229404,"201051344000594","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,482034.8,482034.8,38633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229460,739862.00
07/11/2016 05:30,2,0.000,ALERT,213.06,301.17,60.002,1468229404,"201051344001203","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,479651.6,479651.6,43206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229462,739863.00
07/11/2016 05:30,2,0.000,ALERT,211.93,300.87,59.954,1468229404,"274151322000054","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,727968.1,727968.1,31735,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229464,739864.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1468229404,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,469421.1,469421.1,38642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229465,739865.00
07/11/2016 05:30,2,0.000,ALERT,213.06,301.17,59.954,1468229404,"201051344001093","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,477646.9,477646.9,43099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229467,739866.00
07/11/2016 05:30,2,0.000,ALERT,212.16,300.57,59.917,1468229404,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,485467.6,485467.6,38026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229469,739867.00
07/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.954,1468229404,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,476154.5,476154.5,38324,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229471,739868.00
07/11/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1468229404,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,486294.8,486294.8,37947,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229473,739869.00
07/11/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1468229404,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,478046.2,478046.2,38440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229474,739870.00
07/11/2016 05:30,2,0.000,ALERT,212.61,300.87,59.917,1468229404,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,471417.4,471417.4,38707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229476,739871.00
07/11/2016 05:30,2,0.000,ALERT,212.83,301.17,59.954,1468229404,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,478700.9,478700.9,38107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468229478,739872.00
07/11/2016 05:30,2,0.000,ALERT,212.16,300.57,59.938,1468229404,"274151322000087","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,701029.5,701029.5,31885,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468229480,739873.00
07/11/2016 05:45,2,0.000,ALERT,212.61,300.27,59.954,1468230304,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,478281.1,478281.1,38236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230306,739874.00
07/11/2016 05:45,2,0.000,ALERT,211.93,299.97,59.996,1468230304,"274151322000085","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,729018.2,729018.2,31743,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230308,739875.00
07/11/2016 05:45,2,0.000,ALERT,212.83,300.27,59.954,1468230304,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,469464.1,469464.1,38724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230310,739876.00
07/11/2016 05:45,2,0.000,ALERT,212.16,299.97,59.949,1468230304,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,471406.1,471406.1,38659,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230312,739877.00
07/11/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1468230304,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,473411.2,473411.2,43211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230314,739878.00
07/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.949,1468230304,"274151322000052","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,745527.5,745527.5,31983,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230315,739879.00
07/11/2016 05:45,2,0.000,ALERT,212.38,300.57,59.959,1468230304,"201051344000585","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,481492.9,481492.9,43212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230317,739880.00
07/11/2016 05:45,2,0.000,ALERT,212.38,301.17,59.959,1468230304,"201051344001230","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,476885.5,476885.5,43029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230319,739881.00
07/11/2016 05:45,2,0.000,ALERT,212.83,301.47,59.959,1468230304,"201051344000582","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,469968.8,469968.8,43160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230321,739882.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1468230304,"201051344000955","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,483025.4,483025.4,43113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230322,739883.00
07/11/2016 05:45,2,0.000,ALERT,211.70,299.37,59.959,1468230304,"274151322000094","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,606857.8,606857.8,33126,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230324,739884.00
07/11/2016 05:45,2,0.000,ALERT,212.16,300.57,59.944,1468230304,"201051344000579","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,485376.6,485376.6,18729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230326,739885.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.87,59.954,1468230304,"201051344000890","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,480272.1,480272.1,43121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230328,739886.00
07/11/2016 05:45,2,0.000,ALERT,212.61,300.57,59.965,1468230304,"201051344000438","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,482009.6,482009.6,43128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230330,739887.00
07/11/2016 05:45,2,0.000,ALERT,212.61,299.97,59.965,1468230304,"201051344000417","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,473968.1,473968.1,43281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230331,739888.00
07/11/2016 05:45,2,0.000,ALERT,211.48,300.27,59.954,1468230304,"274151322000083","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,738814.9,738814.9,32062,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230333,739889.00
07/11/2016 05:45,2,0.000,ALERT,212.16,300.27,59.917,1468230304,"274151322000076","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,787441.4,787441.4,32066,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230335,739890.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.57,59.986,1468230304,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,470347.8,470347.8,38380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230337,739891.00
07/11/2016 05:45,2,0.000,ALERT,211.48,301.17,59.954,1468230304,"274151322000095","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,779411.6,779411.6,31979,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230339,739892.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1468230304,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,467056.0,467056.0,38668,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230341,739893.00
07/11/2016 05:45,2,0.000,ALERT,212.16,299.97,59.959,1468230304,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,480838.7,480838.7,43172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230342,739894.00
07/11/2016 05:45,2,0.000,ALERT,212.16,300.57,59.954,1468230304,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,477910.5,477910.5,38590,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230344,739895.00
07/11/2016 05:45,2,0.000,ALERT,212.83,300.27,60.007,1468230304,"201051344000853","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,476926.9,476926.9,38201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230346,739896.00
07/11/2016 05:45,2,0.000,ALERT,212.83,300.87,59.949,1468230304,"201051344000685","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,481342.1,481342.1,43045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230348,739897.00
07/11/2016 05:45,2,0.000,ALERT,212.61,300.27,59.965,1468230304,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,478223.3,478223.3,43042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230350,739898.00
07/11/2016 05:45,2,0.000,ALERT,212.61,300.87,59.959,1468230304,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,483402.1,483402.1,42891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230351,739899.00
07/11/2016 05:45,2,0.000,ALERT,212.61,299.97,59.954,1468230304,"201051344000651","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,476092.9,476092.9,43230,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230353,739900.00
07/11/2016 05:45,2,0.000,ALERT,211.48,300.27,59.959,1468230304,"274151322000088","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,712932.1,712932.1,31707,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230355,739901.00
07/11/2016 05:45,2,0.000,ALERT,212.38,299.37,59.949,1468230304,"274151322000068","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,606878.4,606878.4,33333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230357,739902.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.57,59.949,1468230304,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,472105.4,472105.4,43158,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230359,739903.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1468230304,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,482034.8,482034.8,38635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230361,739904.00
07/11/2016 05:45,2,0.000,ALERT,212.38,300.27,59.928,1468230304,"201051344001203","219011344069620",0.00,19.30,0,299.37,304.78,0.0,0.0,0.000,479651.6,479651.6,43208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230363,739905.00
07/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.922,1468230304,"274151322000054","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,727968.1,727968.1,31737,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230364,739906.00
07/11/2016 05:45,2,0.000,ALERT,212.38,300.27,59.959,1468230304,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,469421.1,469421.1,38644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230366,739907.00
07/11/2016 05:45,2,0.000,ALERT,212.38,300.57,59.917,1468230304,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,477646.9,477646.9,43101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230368,739908.00
07/11/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1468230304,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,485467.6,485467.6,38028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230370,739909.00
07/11/2016 05:45,2,0.000,ALERT,212.38,299.67,59.938,1468230304,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,476154.5,476154.5,38326,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230372,739910.00
07/11/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1468230304,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,486294.8,486294.8,37949,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230374,739911.00
07/11/2016 05:45,2,0.000,ALERT,212.38,300.87,59.959,1468230304,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,478046.2,478046.2,38442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230375,739912.00
07/11/2016 05:45,2,0.000,ALERT,212.16,299.97,59.959,1468230304,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,471417.4,471417.4,38709,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230377,739913.00
07/11/2016 05:45,2,0.000,ALERT,212.61,300.57,59.965,1468230304,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,478700.9,478700.9,38109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468230379,739914.00
07/11/2016 05:45,2,0.000,ALERT,211.93,299.97,59.938,1468230304,"274151322000087","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,701029.5,701029.5,31887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468230381,739915.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.37,59.944,1468231203,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,478281.1,478281.1,38238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231205,739916.00
07/11/2016 06:00,2,0.000,ALERT,211.25,299.97,59.917,1468231203,"274151322000085","219011344069620",0.00,20.00,0,297.87,304.48,0.0,0.0,0.000,729018.2,729018.2,31745,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231207,739917.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.07,59.949,1468231203,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,469464.1,469464.1,38726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231209,739918.00
07/11/2016 06:00,2,0.000,ALERT,211.48,299.07,59.944,1468231203,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,471406.1,471406.1,38661,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231211,739919.00
07/11/2016 06:00,2,0.000,ALERT,211.48,299.67,59.938,1468231203,"201051344000646","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,473411.2,473411.2,43213,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231213,739920.00
07/11/2016 06:00,2,0.000,ALERT,211.03,299.37,59.949,1468231203,"274151322000052","219011344069620",0.00,20.00,0,297.57,305.08,0.0,0.0,0.000,745527.5,745527.5,31985,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231214,739921.00
07/11/2016 06:00,2,0.000,ALERT,212.16,299.97,59.970,1468231203,"201051344000585","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,481492.9,481492.9,43214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231216,739922.00
