ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1468231203,"201051344001230","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,476885.5,476885.5,43031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231218,739923.00
07/11/2016 06:00,2,0.000,ALERT,212.38,300.57,59.970,1468231203,"201051344000582","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,469968.8,469968.8,43162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231220,739924.00
07/11/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1468231203,"201051344000955","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,483025.4,483025.4,43115,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231221,739925.00
07/11/2016 06:00,2,0.000,ALERT,211.25,299.07,59.959,1468231203,"274151322000094","219011344069620",0.00,19.50,0,297.57,304.18,0.0,0.0,0.000,606857.8,606857.8,33128,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231223,739926.00
07/11/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1468231203,"201051344000579","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,485376.6,485376.6,18731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231225,739927.00
07/11/2016 06:00,2,0.000,ALERT,211.70,300.27,59.965,1468231203,"201051344000890","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,480272.1,480272.1,43123,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231227,739928.00
07/11/2016 06:00,2,0.000,ALERT,211.93,300.27,59.975,1468231203,"201051344000438","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,482009.6,482009.6,43130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231229,739929.00
07/11/2016 06:00,2,0.000,ALERT,212.16,299.37,60.012,1468231203,"201051344000417","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,473968.1,473968.1,43283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231231,739930.00
07/11/2016 06:00,2,0.000,ALERT,210.80,299.97,59.959,1468231203,"274151322000083","219011344069620",0.00,19.80,0,298.17,305.38,0.0,0.0,0.000,738814.9,738814.9,32064,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231232,739931.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.67,59.970,1468231203,"274151322000076","219011344069620",0.00,19.80,0,297.87,304.48,0.0,0.0,0.000,787441.4,787441.4,32068,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231234,739932.00
07/11/2016 06:00,2,0.000,ALERT,211.70,300.87,59.996,1468231203,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,470347.8,470347.8,38382,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231236,739933.00
07/11/2016 06:00,2,0.000,ALERT,210.80,300.57,59.954,1468231203,"274151322000095","219011344069620",0.00,19.50,0,298.77,305.68,0.0,0.0,0.000,779411.6,779411.6,31981,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231238,739934.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.97,59.965,1468231203,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,467056.0,467056.0,38670,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231240,739935.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.37,59.975,1468231203,"201051344001025","219011344069620",0.00,18.70,0,297.87,304.18,0.0,0.0,0.000,480838.7,480838.7,43174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231241,739936.00
07/11/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1468231203,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,477910.5,477910.5,38592,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231243,739937.00
07/11/2016 06:00,2,0.000,ALERT,212.16,299.97,59.959,1468231203,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,476926.9,476926.9,38203,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231245,739938.00
07/11/2016 06:00,2,0.000,ALERT,212.16,299.67,59.965,1468231203,"201051344000685","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,481342.1,481342.1,43047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231247,739939.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.37,59.917,1468231203,"201051344000917","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,478223.3,478223.3,43044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231249,739940.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.97,59.970,1468231203,"201051344001145","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,483402.1,483402.1,42893,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231250,739941.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.37,59.970,1468231203,"201051344000651","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,476092.9,476092.9,43232,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231252,739942.00
07/11/2016 06:00,2,0.000,ALERT,210.57,299.37,60.002,1468231203,"274151322000088","219011344069620",0.00,20.30,0,297.87,304.78,0.0,0.0,0.000,712932.1,712932.1,31709,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231254,739943.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.37,59.965,1468231203,"274151322000068","219011344069620",0.00,20.70,0,297.26,303.88,0.0,0.0,0.000,606878.4,606878.4,33335,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231256,739944.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.97,59.975,1468231203,"201051344001135","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,472105.4,472105.4,43160,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231258,739945.00
07/11/2016 06:00,2,0.000,ALERT,211.25,300.27,59.949,1468231203,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,482034.8,482034.8,38637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231259,739946.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.67,59.981,1468231203,"201051344001203","219011344069620",0.00,19.00,0,298.17,305.38,0.0,0.0,0.000,479651.6,479651.6,43210,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231261,739947.00
07/11/2016 06:00,2,0.000,ALERT,210.80,300.27,59.965,1468231203,"274151322000054","219011344069620",0.00,20.30,0,297.87,305.08,0.0,0.0,0.000,727968.1,727968.1,31739,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231263,739948.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.67,59.975,1468231203,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,469421.1,469421.1,38646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231265,739949.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.97,59.996,1468231203,"201051344001093","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,477646.9,477646.9,43103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231267,739950.00
07/11/2016 06:00,2,0.000,ALERT,211.48,299.97,59.970,1468231203,"201051344000900","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,485467.6,485467.6,38030,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231269,739951.00
07/11/2016 06:00,2,0.000,ALERT,211.93,299.37,59.949,1468231203,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,476154.5,476154.5,38328,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231271,739952.00
07/11/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1468231203,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,486294.8,486294.8,37951,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231272,739953.00
07/11/2016 06:00,2,0.000,ALERT,211.70,299.97,59.970,1468231203,"201051344000983","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,478046.2,478046.2,38444,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231274,739954.00
07/11/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1468231203,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,471417.4,471417.4,38711,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231276,739955.00
07/11/2016 06:00,2,0.000,ALERT,211.93,300.27,60.012,1468231203,"201051344000576","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,478700.9,478700.9,38111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468231278,739956.00
07/11/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1468231203,"274151322000087","219011344069620",0.00,20.70,0,297.26,304.48,0.0,0.0,0.000,701029.5,701029.5,31889,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468231280,739957.00
07/11/2016 06:15,2,0.096,ALERT,212.16,299.67,60.028,1468232104,"201051344000645","219011344069620",17.31,19.50,0,297.26,301.77,1.7,0.0,0.000,478281.1,478281.1,38240,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1468232106,739958.00
07/11/2016 06:15,2,0.047,ALERT,211.70,299.37,60.002,1468232104,"274151322000085","219011344069620",14.87,20.00,0,297.26,302.07,0.8,0.0,0.000,729018.2,729018.2,31747,0,0,0,L,1151911521,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232107,739959.00
07/11/2016 06:15,2,0.111,ALERT,212.16,299.37,60.012,1468232104,"201051344000633","219011344069620",15.62,19.00,0,295.76,301.17,1.8,0.0,0.000,469464.1,469464.1,38728,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1468232109,739960.00
07/11/2016 06:15,2,0.133,ALERT,211.70,299.67,60.012,1468232104,"201051344000469","219011344069620",16.88,18.30,0,296.36,301.47,2.3,0.3,0.000,471406.1,471406.1,38663,0,0,0,L,1122011218,0,120.42,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1468232111,739961.00
07/11/2016 06:15,2,0.117,ALERT,211.93,299.97,60.012,1468232104,"201051344000646","219011344069620",15.72,19.00,0,296.96,301.47,1.9,0.0,0.000,473411.2,473411.2,43215,0,0,0,L,1122011218,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1468232113,739962.00
07/11/2016 06:15,2,0.070,ALERT,211.03,299.37,60.007,1468232104,"274151322000052","219011344069620",15.21,20.00,0,296.96,302.37,1.1,0.0,0.000,745527.5,745527.5,31987,0,0,0,L,1151911521,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232115,739963.00
07/11/2016 06:15,2,0.133,ALERT,212.38,300.57,60.018,1468232104,"201051344000585","219011344069620",16.12,19.30,0,297.26,301.77,2.2,0.2,0.000,481492.9,481492.9,43216,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1468232116,739964.00
07/11/2016 06:15,2,0.074,ALERT,212.16,300.57,60.002,1468232104,"201051344001230","219011344069620",27.79,19.00,0,297.87,302.07,2.1,0.1,0.000,476885.5,476885.5,43033,0,0,0,L,1122011218,0,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1468232118,739965.00
07/11/2016 06:15,2,0.113,ALERT,212.38,300.87,60.028,1468232104,"201051344000582","219011344069620",16.40,18.70,0,298.47,302.37,1.9,0.0,0.000,469968.8,469968.8,43164,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468232120,739966.00
07/11/2016 06:15,2,0.137,ALERT,211.93,300.57,60.012,1468232104,"201051344000955","219011344069620",15.94,19.30,0,297.87,301.77,2.2,0.2,0.000,483025.4,483025.4,43117,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1468232122,739967.00
07/11/2016 06:15,2,0.000,ALERT,211.48,299.07,60.002,1468232104,"274151322000094","219011344069620",37.43,19.50,0,296.66,357.68,0.0,0.0,0.000,606857.8,606857.8,33130,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1468232124,739968.00
07/11/2016 06:15,2,0.148,ALERT,211.70,300.57,60.023,1468232104,"201051344000579","219011344069620",16.94,19.30,0,298.47,302.68,2.5,0.5,0.000,485376.7,485376.7,18733,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1468232125,739969.00
07/11/2016 06:15,2,0.133,ALERT,212.16,300.87,60.012,1468232104,"201051344000890","219011344069620",17.27,19.30,0,298.77,302.98,2.3,0.3,0.000,480272.1,480272.1,43125,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468232127,739970.00
07/11/2016 06:15,2,0.125,ALERT,212.38,300.87,60.018,1468232104,"201051344000438","219011344069620",16.18,19.00,0,298.17,302.07,2.1,0.1,0.000,482009.6,482009.6,43132,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468232129,739971.00
07/11/2016 06:15,2,0.154,ALERT,212.38,299.67,60.023,1468232104,"201051344000417","219011344069620",16.44,19.30,0,296.96,301.17,2.6,0.6,0.000,473968.1,473968.1,43285,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468232131,739972.00
07/11/2016 06:15,2,0.051,ALERT,211.48,300.57,60.018,1468232104,"274151322000083","219011344069620",16.00,19.80,0,297.57,302.07,0.8,0.0,0.000,738814.9,738814.9,32066,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232133,739973.00
07/11/2016 06:15,2,0.051,ALERT,212.16,300.27,60.012,1468232104,"274151322000076","219011344069620",18.33,19.80,0,297.26,302.07,0.9,0.0,0.000,787441.4,787441.4,32070,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232134,739974.00
07/11/2016 06:15,2,0.123,ALERT,211.70,300.87,60.018,1468232104,"201051344000868","219011344069620",16.90,19.00,0,298.47,302.68,2.1,0.1,0.000,470347.9,470347.9,38384,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1468232137,739975.00
07/11/2016 06:15,2,0.045,ALERT,211.03,300.87,60.002,1468232104,"274151322000095","219011344069620",17.99,19.50,0,298.17,302.68,0.8,0.0,0.000,779411.6,779411.6,31983,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232138,739976.00
07/11/2016 06:15,2,0.092,ALERT,211.70,299.97,60.018,1468232104,"201051344000988","219011344069620",18.01,19.30,0,295.76,301.47,1.7,0.0,0.000,467056.0,467056.0,38672,0,0,0,L,1122011218,0,120.65,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1468232140,739977.00
07/11/2016 06:15,2,0.109,ALERT,211.93,299.67,60.034,1468232104,"201051344001025","219011344069620",17.91,18.70,0,297.57,302.37,2.0,0.0,0.000,480838.7,480838.7,43176,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1468232142,739978.00
07/11/2016 06:15,2,0.000,ALERT,211.48,299.67,60.028,1468232104,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,477910.5,477910.5,38594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468232144,739979.00
07/11/2016 06:15,2,0.107,ALERT,212.38,299.67,60.012,1468232104,"201051344000853","219011344069620",16.28,19.00,0,297.87,302.07,1.8,0.0,0.000,476926.9,476926.9,38205,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1468232146,739980.00
07/11/2016 06:15,2,0.094,ALERT,212.38,299.97,60.012,1468232104,"201051344000685","219011344069620",16.80,19.30,0,297.57,301.77,1.6,0.0,0.000,481342.1,481342.1,43049,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1468232148,739981.00
07/11/2016 06:15,2,0.115,ALERT,212.16,299.67,60.007,1468232104,"201051344000917","219011344069620",15.94,19.80,0,296.66,301.17,1.9,0.0,0.000,478223.3,478223.3,43046,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468232150,739982.00
07/11/2016 06:15,2,0.113,ALERT,212.38,300.27,60.002,1468232104,"201051344001145","219011344069620",16.74,19.00,0,298.47,302.68,1.9,0.0,0.000,483402.1,483402.1,42895,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1468232152,739983.00
07/11/2016 06:15,2,0.117,ALERT,212.16,299.37,60.012,1468232104,"201051344000651","219011344069620",17.67,18.70,0,297.57,301.17,2.1,0.1,0.000,476092.9,476092.9,43234,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1468232153,739984.00
07/11/2016 06:15,2,0.037,ALERT,210.80,299.37,60.002,1468232104,"274151322000088","219011344069620",16.60,20.00,0,297.26,301.77,0.7,0.0,0.000,712932.1,712932.1,31711,0,0,0,L,1151911521,0,122.01,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232155,739985.00
07/11/2016 06:15,2,0.008,ALERT,211.70,298.47,59.991,1468232104,"274151322000068","219011344069620",37.99,20.70,0,296.66,363.39,0.0,0.0,0.000,606878.4,606878.4,33337,0,0,0,L,1151911521,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1468232157,739986.00
07/11/2016 06:15,2,0.133,ALERT,211.70,299.97,60.002,1468232104,"201051344001135","219011344069620",18.35,19.00,0,297.87,302.37,2.5,0.5,0.000,472105.4,472105.4,43162,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1468232159,739987.00
07/11/2016 06:15,2,0.119,ALERT,211.48,300.27,59.986,1468232104,"201051344000594","219011344069620",18.67,19.00,0,297.87,302.37,2.3,0.3,0.000,482034.8,482034.8,38639,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1468232161,739988.00
07/11/2016 06:15,2,0.125,ALERT,212.16,299.67,60.012,1468232104,"201051344001203","219011344069620",17.26,19.00,0,297.87,303.58,2.2,0.2,0.000,479651.6,479651.6,43212,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1468232163,739989.00
07/11/2016 06:15,2,0.047,ALERT,211.25,300.27,60.002,1468232104,"274151322000054","219011344069620",18.03,20.30,0,297.26,302.68,0.8,0.0,0.000,727968.1,727968.1,31741,0,0,0,L,1151911521,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232165,739990.00
07/11/2016 06:15,2,0.121,ALERT,211.93,299.37,59.996,1468232104,"201051344000867","219011344069620",18.13,19.50,0,297.57,302.37,2.2,0.2,0.000,469421.1,469421.1,38648,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1468232166,739991.00
07/11/2016 06:15,2,0.150,ALERT,212.16,300.27,60.012,1468232104,"201051344001093","219011344069620",17.00,19.50,0,297.87,301.77,2.6,0.6,0.000,477646.9,477646.9,43105,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468232168,739992.00
07/11/2016 06:15,2,0.082,ALERT,211.70,299.97,60.007,1468232104,"201051344000900","219011344069620",17.59,19.00,0,297.57,301.77,1.5,0.0,0.000,485467.6,485467.6,38032,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1468232170,739993.00
07/11/2016 06:15,2,0.125,ALERT,212.16,299.37,60.002,1468232104,"201051344000648","219011344069620",18.59,18.70,0,297.57,302.07,2.4,0.4,0.000,476154.5,476154.5,38330,0,0,0,L,1122011218,0,120.65,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468232172,739994.00
07/11/2016 06:15,2,0.125,ALERT,211.93,300.57,60.007,1468232104,"201051344000569","219011344069620",18.59,19.30,0,298.77,302.68,2.4,0.4,0.000,486294.8,486294.8,37953,0,0,0,L,1122011218,0,120.42,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1468232174,739995.00
07/11/2016 06:15,2,0.141,ALERT,211.93,300.27,60.002,1468232104,"201051344000983","219011344069620",18.43,19.30,0,298.47,302.37,2.6,0.6,0.000,478046.2,478046.2,38446,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468232175,739996.00
07/11/2016 06:15,2,0.111,ALERT,211.70,299.67,60.002,1468232104,"201051344001158","219011344069620",18.49,18.70,0,297.26,301.47,2.1,0.1,0.000,471417.4,471417.4,38713,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1468232177,739997.00
07/11/2016 06:15,2,0.119,ALERT,212.16,300.27,59.991,1468232104,"201051344000576","219011344069620",17.77,19.00,0,297.87,302.07,2.2,0.2,0.000,478700.9,478700.9,38113,0,0,0,L,1122011218,0,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1468232179,739998.00
07/11/2016 06:15,2,0.064,ALERT,211.25,299.37,59.986,1468232104,"274151322000087","219011344069620",16.86,20.70,0,296.66,301.47,1.1,0.0,0.000,701029.5,701029.5,31891,0,0,0,L,1151911521,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468232181,739999.00
07/11/2016 06:30,2,0.189,ACTIVE,212.61,339.34,59.970,1468233003,"201051344000645","219011344069620",26.28,20.00,0,297.57,356.18,5.1,3.0,0.009,478281.4,478281.4,38242,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233006,740000.00
07/11/2016 06:30,2,0.121,ACTIVE,211.93,339.65,59.959,1468233003,"274151322000085","219011344069620",24.93,21.00,0,297.87,341.45,3.0,1.0,0.009,729018.2,729018.2,31749,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233007,740001.00
07/11/2016 06:30,2,0.211,ACTIVE,212.61,340.25,59.975,1468233003,"201051344000633","219011344069620",26.26,19.50,0,296.06,356.78,5.6,3.5,0.009,469464.5,469464.5,38730,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233008,740002.00
07/11/2016 06:30,2,0.219,ACTIVE,212.16,338.14,59.975,1468233003,"201051344000469","219011344069620",26.88,19.30,0,296.66,354.97,6.0,3.9,0.004,471406.6,471406.6,38665,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233009,740003.00
07/11/2016 06:30,2,0.213,ACTIVE,211.70,337.84,59.965,1468233003,"201051344000646","219011344069620",26.54,19.50,0,297.57,351.37,5.8,3.6,0.013,473411.6,473411.6,43217,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233009,740004.00
07/11/2016 06:30,2,0.107,ACTIVE,211.70,341.45,59.970,1468233003,"274151322000052","219011344069620",28.35,21.30,0,297.87,344.76,3.1,1.0,0.000,745527.5,745527.5,31989,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233010,740005.00
07/11/2016 06:30,2,0.225,ACTIVE,212.16,337.84,59.996,1468233003,"201051344000585","219011344069620",26.64,20.00,0,297.87,352.87,6.1,3.9,0.009,481493.4,481493.4,43218,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233011,740006.00
07/11/2016 06:30,2,0.215,ALERT,212.16,337.24,59.970,1468233003,"201051344001230","219011344069620",24.93,19.50,0,298.47,354.07,5.5,3.3,0.009,476885.8,476885.8,43035,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1468233013,740007.00
07/11/2016 06:30,2,0.164,ACTIVE,212.61,337.84,59.975,1468233003,"201051344000582","219011344069620",28.31,19.50,0,299.07,346.26,4.7,2.6,0.004,469969.1,469969.1,43166,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233014,740008.00
07/11/2016 06:30,2,0.232,ACTIVE,211.70,336.64,59.975,1468233003,"201051344000955","219011344069620",26.26,19.80,0,298.17,352.57,6.2,4.1,0.004,483025.9,483025.9,43119,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233015,740009.00
07/11/2016 06:30,2,0.068,ALERT,211.93,339.34,59.965,1468233003,"274151322000094","219011344069620",29.20,20.30,0,297.57,385.03,2.0,0.0,0.004,606857.8,606857.8,33132,0,0,0,L,1151911521,0,121.33,122.23,0002,16,0,0,0,0,0,0,159,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1468233017,740010.00
07/11/2016 06:30,2,0.240,ACTIVE,211.93,337.54,59.986,1468233003,"201051344000579","219011344069620",26.62,19.80,0,298.77,348.66,6.5,4.3,0.013,485377.2,485377.2,18735,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233018,740011.00
07/11/2016 06:30,2,0.221,ACTIVE,212.16,337.54,59.970,1468233003,"201051344000890","219011344069620",26.30,20.00,0,299.37,358.28,5.9,3.8,0.009,480272.6,480272.6,43127,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233018,740012.00
07/11/2016 06:30,2,0.215,ACTIVE,212.16,337.54,59.970,1468233003,"201051344000438","219011344069620",26.38,19.50,0,298.47,353.77,5.8,3.6,0.009,482010.0,482010.0,43134,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233019,740013.00
07/11/2016 06:30,2,0.244,ACTIVE,212.16,338.14,59.965,1468233003,"201051344000417","219011344069620",26.12,19.80,0,297.57,353.47,6.5,4.3,0.009,473968.7,473968.7,43287,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233020,740014.00
07/11/2016 06:30,2,0.127,ACTIVE,211.70,337.84,59.954,1468233003,"274151322000083","219011344069620",24.75,21.00,0,298.17,349.26,3.2,1.2,0.000,738814.9,738814.9,32068,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233021,740015.00
07/11/2016 06:30,2,0.133,ACTIVE,212.16,339.65,59.975,1468233003,"274151322000076","219011344069620",25.80,21.00,0,297.87,352.27,3.5,1.4,0.004,787441.4,787441.4,32072,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233022,740016.00
07/11/2016 06:30,2,0.209,ACTIVE,212.16,338.14,59.986,1468233003,"201051344000868","219011344069620",26.56,19.80,0,298.77,354.07,5.6,3.5,0.009,470348.3,470348.3,38386,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233023,740017.00
07/11/2016 06:30,2,0.127,ACTIVE,211.70,338.74,59.981,1468233003,"274151322000095","219011344069620",24.89,20.70,0,299.07,349.86,3.2,1.2,0.009,779411.6,779411.6,31985,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233024,740018.00
07/11/2016 06:30,2,0.148,ACTIVE,211.93,339.04,59.970,1468233003,"201051344000988","219011344069620",28.45,19.80,0,295.46,348.96,4.3,2.3,0.009,467056.2,467056.2,38674,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233025,740019.00
07/11/2016 06:30,2,0.201,ACTIVE,211.70,336.34,59.970,1468233003,"201051344001025","219011344069620",26.44,19.30,0,297.87,355.28,5.4,3.3,0.009,480839.1,480839.1,43178,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233026,740020.00
07/11/2016 06:30,2,0.213,ALERT,212.16,337.54,59.949,1468233003,"201051344000458","219011344069620",26.50,20.30,0,297.87,353.77,5.8,3.6,0.009,477910.9,477910.9,38596,0,0,0,L,1122011218,0,121.33,121.55,0200,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468233027,740021.00
07/11/2016 06:30,2,0.201,ACTIVE,212.61,339.34,59.975,1468233003,"201051344000853","219011344069620",25.94,19.50,0,298.17,355.88,5.3,3.2,0.004,476927.2,476927.2,38207,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233028,740022.00
07/11/2016 06:30,2,0.189,ACTIVE,212.38,338.44,59.975,1468233003,"201051344000685","219011344069620",26.02,19.80,0,297.87,355.28,5.0,2.9,0.009,481342.3,481342.3,43051,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233029,740023.00
07/11/2016 06:30,2,0.213,ACTIVE,212.16,337.84,59.970,1468233003,"201051344000917","219011344069620",25.62,20.70,0,296.66,353.77,5.6,3.5,0.000,478223.6,478223.6,43048,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233030,740024.00
07/11/2016 06:30,2,0.201,ACTIVE,212.38,337.84,60.012,1468233003,"201051344001145","219011344069620",25.82,19.50,0,298.47,352.27,5.3,3.2,0.004,483402.5,483402.5,42897,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233031,740025.00
07/11/2016 06:30,2,0.207,ACTIVE,212.16,337.84,59.970,1468233003,"201051344000651","219011344069620",26.16,19.30,0,297.57,355.58,5.5,3.4,0.009,476093.3,476093.3,43236,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233032,740026.00
07/11/2016 06:30,2,0.113,ACTIVE,211.25,338.74,59.965,1468233003,"274151322000088","219011344069620",23.50,21.30,0,297.87,348.96,2.7,0.7,0.004,712932.1,712932.1,31713,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233033,740027.00
07/11/2016 06:30,2,0.088,ALERT,211.93,339.65,59.954,1468233003,"274151322000068","219011344069620",29.50,21.30,0,297.26,385.63,2.6,0.6,0.009,606878.4,606878.4,33339,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,162,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1468233035,740028.00
07/11/2016 06:30,2,0.219,ACTIVE,211.70,336.34,59.970,1468233003,"201051344001135","219011344069620",26.60,19.80,0,298.47,354.97,5.9,3.8,0.009,472105.9,472105.9,43164,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233036,740029.00
07/11/2016 06:30,2,0.217,ACTIVE,211.93,338.44,59.959,1468233003,"201051344000594","219011344069620",26.46,19.80,0,297.57,355.58,5.8,3.7,0.013,482035.2,482035.2,38641,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233037,740030.00
07/11/2016 06:30,2,0.215,ACTIVE,212.16,337.54,59.970,1468233003,"201051344001203","219011344069620",26.34,19.50,0,298.17,358.88,5.7,3.6,0.013,479652.0,479652.0,43214,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233037,740031.00
07/11/2016 06:30,2,0.127,ACTIVE,211.48,339.04,59.954,1468233003,"274151322000054","219011344069620",24.39,21.50,0,297.87,349.56,3.2,1.1,0.004,727968.1,727968.1,31743,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233038,740032.00
07/11/2016 06:30,2,0.180,ACTIVE,212.38,337.84,59.965,1468233003,"201051344000867","219011344069620",28.49,20.00,0,297.26,346.26,5.2,3.1,0.004,469421.5,469421.5,38650,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233039,740033.00
07/11/2016 06:30,2,0.229,ACTIVE,212.16,337.84,59.965,1468233003,"201051344001093","219011344069620",26.44,20.00,0,298.47,351.97,6.2,4.0,0.004,477647.4,477647.4,43107,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233040,740034.00
07/11/2016 06:30,2,0.164,ACTIVE,212.16,338.74,59.959,1468233003,"201051344000900","219011344069620",26.32,19.80,0,297.87,353.47,4.4,2.3,0.009,485467.8,485467.8,38034,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233041,740035.00
07/11/2016 06:30,2,0.221,ACTIVE,212.38,338.14,59.938,1468233003,"201051344000648","219011344069620",26.08,19.30,0,297.57,355.28,5.8,3.7,0.013,476154.9,476154.9,38332,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233042,740036.00
07/11/2016 06:30,2,0.211,ACTIVE,212.16,338.14,59.959,1468233003,"201051344000569","219011344069620",26.98,19.80,0,298.47,355.58,5.8,3.7,0.009,486295.3,486295.3,37955,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233043,740037.00
07/11/2016 06:30,2,0.223,ACTIVE,212.38,338.14,59.959,1468233003,"201051344000983","219011344069620",26.74,19.80,0,298.47,352.57,6.1,3.9,0.009,478046.7,478046.7,38448,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233044,740038.00
07/11/2016 06:30,2,0.195,ACTIVE,212.16,338.14,59.970,1468233003,"201051344001158","219011344069620",26.82,19.30,0,297.57,355.28,5.3,3.2,0.009,471417.8,471417.8,38715,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233045,740039.00
07/11/2016 06:30,2,0.217,ACTIVE,212.61,339.34,59.981,1468233003,"201051344000576","219011344069620",25.98,19.50,0,297.87,355.28,5.7,3.6,0.009,478701.3,478701.3,38115,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233046,740040.00
07/11/2016 06:30,2,0.115,ALERT,211.70,312.89,59.959,1468233003,"274151322000087","219011344069620",26.48,21.00,0,297.26,339.95,3.2,1.2,0.000,701029.5,701029.5,31893,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,57,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233048,740041.00
07/11/2016 06:45,2,0.287,ALERT,211.70,338.14,59.970,1468233903,"201051344000645","219011344069620",26.96,21.00,0,299.67,342.65,7.9,5.7,0.035,478282.5,478282.5,38243,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233905,740042.00
07/11/2016 06:45,2,0.221,ACTIVE,211.03,338.74,59.954,1468233903,"274151322000085","219011344069620",25.58,22.00,0,327.62,348.36,5.7,3.6,0.027,729018.8,729018.8,31750,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233906,740043.00
07/11/2016 06:45,2,0.289,ALERT,211.70,339.34,59.959,1468233903,"201051344000633","219011344069620",27.71,20.00,0,297.57,343.55,8.2,5.9,0.035,469465.7,469465.7,38731,0,0,0,L,1122011218,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233908,740044.00
07/11/2016 06:45,2,0.311,ALERT,211.25,337.84,59.965,1468233903,"201051344000469","219011344069620",27.15,19.50,0,298.77,341.75,8.5,6.3,0.040,471407.9,471407.9,38666,0,0,0,L,1122011218,0,120.20,121.55,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233910,740045.00
07/11/2016 06:45,2,0.305,ALERT,211.03,336.94,59.917,1468233903,"201051344000646","219011344069620",27.14,20.30,0,297.57,340.85,8.4,6.2,0.027,473412.9,473412.9,43218,0,0,0,L,1122011218,0,121.10,120.65,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233911,740046.00
07/11/2016 06:45,2,0.240,ACTIVE,210.57,339.34,59.944,1468233903,"274151322000052","219011344069620",26.74,22.00,0,318.30,385.63,6.5,4.4,0.022,745528.3,745528.3,31990,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233912,740047.00
07/11/2016 06:45,2,0.312,ALERT,211.48,337.24,59.954,1468233903,"201051344000585","219011344069620",27.63,20.70,0,298.47,342.05,8.8,6.6,0.035,481494.7,481494.7,43219,0,0,0,L,1122011218,0,120.65,121.33,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233914,740048.00
07/11/2016 06:45,2,0.291,ACTIVE,211.48,336.34,59.965,1468233903,"201051344001230","219011344069620",27.29,20.00,0,298.47,341.15,8.1,5.9,0.031,476887.0,476887.0,43037,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233915,740049.00
07/11/2016 06:45,2,0.281,ALERT,211.70,337.24,59.970,1468233903,"201051344000582","219011344069620",27.67,20.00,0,299.07,341.15,8.0,5.7,0.035,469970.2,469970.2,43167,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233917,740050.00
07/11/2016 06:45,2,0.309,ALERT,211.25,336.64,59.991,1468233903,"201051344000955","219011344069620",27.73,20.30,0,298.77,340.85,8.7,6.5,0.031,483027.2,483027.2,43120,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233919,740051.00
07/11/2016 06:45,2,0.137,ACTIVE,211.03,338.74,59.944,1468233903,"274151322000094","219011344069620",30.99,21.30,0,298.47,383.83,4.3,2.3,0.022,606858.1,606858.1,33134,0,0,0,L,1151911521,0,121.10,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233920,740052.00
07/11/2016 06:45,2,0.330,ACTIVE,211.48,337.24,59.959,1468233903,"201051344000579","219011344069620",27.39,20.30,0,310.49,359.78,9.2,7.0,0.035,485378.7,485378.7,18736,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233920,740053.00
07/11/2016 06:45,2,0.312,ALERT,211.25,336.34,59.944,1468233903,"201051344000890","219011344069620",27.23,20.70,0,298.77,341.45,8.6,6.4,0.031,480273.9,480273.9,43128,0,0,0,L,1122011218,0,121.33,120.42,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233922,740054.00
07/11/2016 06:45,2,0.293,ALERT,211.70,337.54,59.954,1468233903,"201051344000438","219011344069620",28.11,20.30,0,299.07,341.75,8.4,6.2,0.027,482011.3,482011.3,43135,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233924,740055.00
07/11/2016 06:45,2,0.322,ALERT,211.70,337.24,59.981,1468233903,"201051344000417","219011344069620",27.59,20.30,0,297.87,341.45,9.1,6.8,0.035,473970.2,473970.2,43288,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233926,740056.00
07/11/2016 06:45,2,0.223,ACTIVE,211.03,337.24,59.954,1468233903,"274151322000083","219011344069620",26.14,21.80,0,324.02,350.47,5.9,3.8,0.022,738815.6,738815.6,32069,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233927,740057.00
07/11/2016 06:45,2,0.236,ACTIVE,211.48,337.84,59.944,1468233903,"274151322000076","219011344069620",26.86,22.00,0,335.74,341.75,6.4,4.3,0.031,787442.2,787442.2,32073,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233928,740058.00
07/11/2016 06:45,2,0.303,ALERT,211.25,337.24,59.938,1468233903,"201051344000868","219011344069620",27.27,20.00,0,299.97,342.35,8.4,6.2,0.040,470349.5,470349.5,38387,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233930,740059.00
07/11/2016 06:45,2,0.229,ACTIVE,210.57,337.24,59.949,1468233903,"274151322000095","219011344069620",26.24,21.50,0,332.13,344.15,6.0,3.9,0.031,779412.3,779412.3,31986,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233931,740060.00
07/11/2016 06:45,2,0.270,ALERT,211.25,338.44,59.944,1468233903,"201051344000988","219011344069620",27.51,20.70,0,296.96,343.55,7.5,5.3,0.035,467057.3,467057.3,38675,0,0,0,L,1122011218,0,120.42,121.33,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233933,740061.00
07/11/2016 06:45,2,0.291,ACTIVE,211.03,335.74,59.944,1468233903,"201051344001025","219011344069620",27.63,20.00,0,310.79,358.58,8.2,6.0,0.035,480840.3,480840.3,43179,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233934,740062.00
07/11/2016 06:45,2,0.301,ACTIVE,211.03,335.74,59.944,1468233903,"201051344000458","219011344069620",27.41,21.30,0,299.97,341.45,8.4,6.2,0.031,477912.2,477912.2,38598,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233935,740063.00
07/11/2016 06:45,2,0.299,ACTIVE,211.70,338.74,59.944,1468233903,"201051344000853","219011344069620",27.08,20.30,0,312.59,361.29,8.2,6.0,0.031,476928.4,476928.4,38208,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233936,740064.00
07/11/2016 06:45,2,0.277,ALERT,211.70,337.84,59.959,1468233903,"201051344000685","219011344069620",26.60,20.00,0,298.47,341.45,7.5,5.3,0.031,481343.4,481343.4,43052,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233937,740065.00
07/11/2016 06:45,2,0.289,ALERT,211.48,337.54,59.907,1468233903,"201051344000917","219011344069620",27.19,21.30,0,296.96,342.05,8.0,5.8,0.035,478224.8,478224.8,43049,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233939,740066.00
