ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 06:45,2,0.273,ALERT,211.70,337.24,59.954,1468233903,"201051344001145","219011344069620",27.81,20.00,0,298.77,341.15,7.8,5.6,0.031,483403.6,483403.6,42898,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233941,740067.00
07/11/2016 06:45,2,0.297,ALERT,211.70,337.54,59.944,1468233903,"201051344000651","219011344069620",26.76,19.80,0,298.17,341.15,8.0,5.8,0.031,476094.4,476094.4,43237,0,0,0,L,1122011218,0,121.55,120.65,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233943,740068.00
07/11/2016 06:45,2,0.205,ACTIVE,210.57,337.54,59.944,1468233903,"274151322000088","219011344069620",25.31,22.00,0,331.83,343.55,5.3,3.2,0.027,712932.6,712932.6,31714,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233944,740069.00
07/11/2016 06:45,2,0.158,ALERT,211.48,342.05,59.944,1468233903,"274151322000068","219011344069620",31.83,22.30,0,298.47,391.94,5.1,3.0,0.013,606878.8,606878.8,33341,0,0,0,L,1151911521,0,121.78,121.55,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233946,740070.00
07/11/2016 06:45,2,0.307,ACTIVE,211.25,336.04,59.938,1468233903,"201051344001135","219011344069620",27.51,20.30,0,311.09,357.08,8.6,6.4,0.035,472107.2,472107.2,43165,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233946,740071.00
07/11/2016 06:45,2,0.301,ACTIVE,211.25,337.24,59.954,1468233903,"201051344000594","219011344069620",27.53,20.30,0,311.99,357.68,8.4,6.2,0.035,482036.5,482036.5,38642,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233947,740072.00
07/11/2016 06:45,2,0.299,ACTIVE,211.48,336.64,59.975,1468233903,"201051344001203","219011344069620",27.10,20.30,0,307.48,363.39,8.2,6.0,0.035,479653.3,479653.3,43215,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233948,740073.00
07/11/2016 06:45,2,0.217,ACTIVE,210.35,336.94,59.944,1468233903,"274151322000054","219011344069620",26.18,22.50,0,334.24,341.45,5.8,3.6,0.022,727968.7,727968.7,31744,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233949,740074.00
07/11/2016 06:45,2,0.299,ALERT,211.70,336.64,59.954,1468233903,"201051344000867","219011344069620",27.47,21.00,0,299.37,341.15,8.4,6.2,0.035,469422.7,469422.7,38651,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233951,740075.00
07/11/2016 06:45,2,0.314,ALERT,211.48,336.94,59.949,1468233903,"201051344001093","219011344069620",27.39,21.00,0,298.47,341.75,8.8,6.5,0.031,477648.8,477648.8,43108,0,0,0,L,1122011218,0,121.10,120.88,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233953,740076.00
07/11/2016 06:45,2,0.260,ALERT,211.03,337.54,59.954,1468233903,"201051344000900","219011344069620",27.14,20.30,0,299.37,341.75,7.2,5.0,0.035,485468.8,485468.8,38035,0,0,0,L,1122011218,0,120.88,121.10,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233954,740077.00
07/11/2016 06:45,2,0.299,ACTIVE,211.48,337.24,59.949,1468233903,"201051344000648","219011344069620",27.59,20.00,0,314.10,358.28,8.4,6.2,0.040,476156.2,476156.2,38333,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233955,740078.00
07/11/2016 06:45,2,0.301,ACTIVE,211.48,337.54,59.965,1468233903,"201051344000569","219011344069620",27.61,20.70,0,317.40,355.28,8.4,6.2,0.035,486296.6,486296.6,37956,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233956,740079.00
07/11/2016 06:45,2,0.305,ALERT,211.25,336.94,59.949,1468233903,"201051344000983","219011344069620",27.89,20.30,0,301.17,342.65,8.7,6.4,0.035,478048.0,478048.0,38449,0,0,0,L,1122011218,0,120.65,120.88,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233958,740080.00
07/11/2016 06:45,2,0.279,ALERT,211.25,337.24,59.959,1468233903,"201051344001158","219011344069620",28.01,20.00,0,298.47,341.45,8.0,5.7,0.040,471418.9,471418.9,38716,0,0,0,L,1122011218,0,120.42,121.10,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233960,740081.00
07/11/2016 06:45,2,0.305,ALERT,211.93,339.04,59.917,1468233903,"201051344000576","219011344069620",26.76,20.00,0,299.37,342.65,8.3,6.1,0.035,478702.6,478702.6,38116,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233962,740082.00
07/11/2016 06:45,2,0.227,ACTIVE,210.80,338.44,59.949,1468233903,"274151322000087","219011344069620",25.23,23.00,0,299.37,353.47,5.8,3.7,0.018,701030.2,701030.2,31895,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468233963,740083.00
07/11/2016 07:00,2,0.438,ACTIVE,213.06,341.15,59.944,1468234803,"201051344000645","219011344069620",27.61,21.30,0,332.73,346.26,12.2,9.9,0.071,478284.5,478284.5,38245,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234804,740084.00
07/11/2016 07:00,2,0.350,ACTIVE,211.48,340.25,59.938,1468234803,"274151322000085","219011344069620",27.51,22.50,0,331.53,343.25,9.7,7.5,0.057,729020.2,729020.2,31751,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234805,740085.00
07/11/2016 07:00,2,0.443,ACTIVE,213.29,342.65,59.954,1468234803,"201051344000633","219011344069620",28.11,20.70,0,331.83,348.06,12.6,10.2,0.075,469467.8,469467.8,38733,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234806,740086.00
07/11/2016 07:00,2,0.475,ACTIVE,212.61,340.85,59.944,1468234803,"201051344000469","219011344069620",25.92,20.00,0,330.33,345.96,12.5,10.1,0.080,471410.0,471410.0,38668,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234807,740087.00
07/11/2016 07:00,2,0.451,ACTIVE,211.48,339.04,59.944,1468234803,"201051344000646","219011344069620",27.81,20.70,0,329.73,344.15,12.7,10.4,0.075,473415.0,473415.0,43220,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234808,740088.00
07/11/2016 07:00,2,0.389,ACTIVE,211.25,339.34,59.944,1468234803,"274151322000052","219011344069620",27.10,22.80,0,330.63,343.25,10.7,8.4,0.066,745529.9,745529.9,31991,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234809,740089.00
07/11/2016 07:00,2,0.465,ACTIVE,211.93,339.95,59.981,1468234803,"201051344000585","219011344069620",27.79,20.70,0,330.63,344.76,13.1,10.7,0.066,481496.9,481496.9,43221,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234810,740090.00
07/11/2016 07:00,2,0.418,ACTIVE,211.70,338.74,59.938,1468234803,"201051344001230","219011344069620",27.97,20.30,0,329.13,343.25,11.9,9.6,0.066,476889.0,476889.0,43038,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234811,740091.00
07/11/2016 07:00,2,0.438,ACTIVE,212.16,339.65,59.954,1468234803,"201051344000582","219011344069620",27.33,20.70,0,330.33,345.06,12.1,9.8,0.066,469972.2,469972.2,43169,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234812,740092.00
07/11/2016 07:00,2,0.473,ACTIVE,211.48,338.74,59.949,1468234803,"201051344000955","219011344069620",27.39,21.00,0,329.43,343.85,13.2,10.8,0.075,483029.4,483029.4,43122,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234812,740093.00
07/11/2016 07:00,2,0.230,ACTIVE,211.48,386.23,59.975,1468234803,"274151322000094","219011344069620",36.12,22.80,0,334.24,402.16,8.4,6.2,0.053,606859.2,606859.2,33135,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234813,740094.00
07/11/2016 07:00,2,0.484,ACTIVE,212.61,340.25,59.949,1468234803,"201051344000579","219011344069620",28.01,21.00,0,331.83,346.26,13.8,11.4,0.071,485381.0,485381.0,18737,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234814,740095.00
07/11/2016 07:00,2,0.459,ACTIVE,211.70,338.74,59.944,1468234803,"201051344000890","219011344069620",27.77,21.00,0,330.33,344.15,12.9,10.6,0.071,480276.0,480276.0,43130,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234815,740096.00
07/11/2016 07:00,2,0.441,ACTIVE,211.93,339.04,59.949,1468234803,"201051344000438","219011344069620",28.49,20.70,0,330.63,344.76,12.8,10.4,0.071,482013.4,482013.4,43137,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234816,740097.00
07/11/2016 07:00,2,0.467,ACTIVE,212.16,339.04,59.912,1468234803,"201051344000417","219011344069620",28.13,21.00,0,330.33,344.76,13.4,11.0,0.075,473972.4,473972.4,43290,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234817,740098.00
07/11/2016 07:00,2,0.367,ACTIVE,211.48,338.74,59.949,1468234803,"274151322000083","219011344069620",26.86,22.50,0,331.23,343.55,10.0,7.7,0.053,738817.0,738817.0,32070,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234818,740099.00
07/11/2016 07:00,2,0.393,ACTIVE,212.16,338.44,59.933,1468234803,"274151322000076","219011344069620",27.81,22.50,0,332.43,344.45,11.1,8.7,0.066,787443.8,787443.8,32074,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234819,740100.00
07/11/2016 07:00,2,0.457,ACTIVE,212.61,340.85,59.917,1468234803,"201051344000868","219011344069620",27.63,20.70,0,331.53,345.96,12.8,10.4,0.075,470351.6,470351.6,38389,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234820,740101.00
07/11/2016 07:00,2,0.379,ACTIVE,211.48,339.34,59.954,1468234803,"274151322000095","219011344069620",27.14,22.00,0,331.53,342.95,10.4,8.1,0.062,779413.8,779413.8,31987,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234820,740102.00
07/11/2016 07:00,2,0.438,ACTIVE,212.61,342.05,59.938,1468234803,"201051344000988","219011344069620",26.74,21.00,0,330.33,347.46,11.9,9.5,0.080,467059.2,467059.2,38677,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234821,740103.00
07/11/2016 07:00,2,0.441,ACTIVE,211.70,337.84,59.933,1468234803,"201051344001025","219011344069620",28.21,20.70,0,330.33,344.15,12.6,10.3,0.075,480842.3,480842.3,43180,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234822,740104.00
07/11/2016 07:00,2,0.447,ACTIVE,212.61,339.95,59.944,1468234803,"201051344000458","219011344069620",28.03,21.50,0,331.53,345.96,12.7,10.3,0.075,477914.2,477914.2,38599,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234823,740105.00
07/11/2016 07:00,2,0.438,ACTIVE,213.29,342.05,59.917,1468234803,"201051344000853","219011344069620",28.17,20.70,0,332.73,347.16,12.5,10.1,0.075,476930.5,476930.5,38209,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234824,740106.00
07/11/2016 07:00,2,0.422,ACTIVE,212.16,340.55,59.991,1468234803,"201051344000685","219011344069620",27.73,20.70,0,330.93,345.06,11.8,9.5,0.075,481345.2,481345.2,43054,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234825,740107.00
07/11/2016 07:00,2,0.420,ACTIVE,211.93,339.04,59.944,1468234803,"201051344000917","219011344069620",28.05,21.80,0,329.73,344.15,12.0,9.7,0.066,478226.7,478226.7,43051,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234826,740108.00
07/11/2016 07:00,2,0.426,ACTIVE,212.16,339.95,59.938,1468234803,"201051344001145","219011344069620",27.59,20.30,0,332.13,344.76,11.9,9.6,0.066,483405.5,483405.5,42900,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234827,740109.00
07/11/2016 07:00,2,0.455,ACTIVE,212.16,339.95,59.944,1468234803,"201051344000651","219011344069620",26.74,20.70,0,331.23,344.76,12.3,10.0,0.075,476096.4,476096.4,43239,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234828,740110.00
07/11/2016 07:00,2,0.350,ACTIVE,211.03,338.74,59.912,1468234803,"274151322000088","219011344069620",26.54,22.50,0,330.33,342.95,9.4,7.1,0.053,712933.9,712933.9,31715,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234829,740111.00
07/11/2016 07:00,2,0.213,ACTIVE,211.93,418.09,59.949,1468234803,"274151322000068","219011344069620",39.54,23.80,0,336.34,420.20,8.7,6.5,0.040,606880.1,606880.1,33343,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234830,740112.00
07/11/2016 07:00,2,0.455,ACTIVE,211.70,337.84,59.933,1468234803,"201051344001135","219011344069620",28.21,20.70,0,329.73,343.55,13.0,10.6,0.075,472109.3,472109.3,43166,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234831,740113.00
07/11/2016 07:00,2,0.461,ACTIVE,212.38,340.85,59.959,1468234803,"201051344000594","219011344069620",27.45,21.00,0,330.93,345.36,12.9,10.5,0.080,482038.6,482038.6,38643,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234832,740114.00
07/11/2016 07:00,2,0.445,ACTIVE,211.93,339.34,59.986,1468234803,"201051344001203","219011344069620",27.97,20.70,0,330.33,345.36,12.6,10.3,0.075,479655.3,479655.3,43216,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234832,740115.00
07/11/2016 07:00,2,0.363,ACTIVE,211.48,338.14,59.954,1468234803,"274151322000054","219011344069620",27.08,23.00,0,330.63,343.25,10.0,7.7,0.049,727970.2,727970.2,31745,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234833,740116.00
07/11/2016 07:00,2,0.443,ACTIVE,212.83,339.95,60.007,1468234803,"201051344000867","219011344069620",28.37,21.30,0,330.33,345.96,12.7,10.4,0.071,469424.8,469424.8,38653,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234834,740117.00
07/11/2016 07:00,2,0.453,ACTIVE,211.93,339.95,59.944,1468234803,"201051344001093","219011344069620",27.77,21.30,0,330.33,344.76,12.8,10.4,0.066,477650.8,477650.8,43110,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234835,740118.00
07/11/2016 07:00,2,0.412,ACTIVE,212.38,340.85,59.975,1468234803,"201051344000900","219011344069620",27.73,20.70,0,331.23,345.66,11.6,9.3,0.071,485470.6,485470.6,38037,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234836,740119.00
07/11/2016 07:00,2,0.453,ACTIVE,213.06,340.85,59.933,1468234803,"201051344000648","219011344069620",28.09,20.30,0,331.83,346.26,12.9,10.6,0.075,476158.3,476158.3,38334,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234837,740120.00
07/11/2016 07:00,2,0.455,ACTIVE,212.83,340.85,59.959,1468234803,"201051344000569","219011344069620",27.97,21.00,0,331.83,346.26,12.9,10.5,0.075,486298.6,486298.6,37957,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234838,740121.00
07/11/2016 07:00,2,0.463,ACTIVE,212.83,340.25,60.002,1468234803,"201051344000983","219011344069620",28.09,21.00,0,330.93,345.96,13.2,10.8,0.075,478050.2,478050.2,38451,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234839,740122.00
07/11/2016 07:00,2,0.438,ACTIVE,212.61,340.85,59.965,1468234803,"201051344001158","219011344069620",27.95,20.30,0,331.53,345.96,12.4,10.1,0.075,471420.9,471420.9,38718,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234840,740123.00
07/11/2016 07:00,2,0.447,ACTIVE,213.06,342.05,59.965,1468234803,"201051344000576","219011344069620",27.75,20.70,0,331.23,346.26,12.6,10.3,0.071,478704.6,478704.6,38118,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234841,740124.00
07/11/2016 07:00,2,0.375,ACTIVE,211.48,337.84,59.954,1468234803,"274151322000087","219011344069620",26.30,24.30,0,331.23,343.55,10.0,7.7,0.040,701031.6,701031.6,31896,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468234842,740125.00
07/11/2016 07:15,2,0.512,ACTIVE,212.83,341.15,59.959,1468235703,"201051344000645","219011344069620",28.09,21.80,0,333.93,348.96,14.6,12.2,0.093,478287.3,478287.3,38246,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235704,740126.00
07/11/2016 07:15,2,0.436,ACTIVE,210.80,340.25,59.959,1468235703,"274151322000085","219011344069620",27.25,23.00,0,334.24,348.06,12.0,9.7,0.066,729022.5,729022.5,31752,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235705,740127.00
07/11/2016 07:15,2,0.525,ACTIVE,212.61,342.05,59.965,1468235703,"201051344000633","219011344069620",28.15,21.30,0,334.24,351.37,15.0,12.6,0.093,469470.7,469470.7,38734,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235706,740128.00
07/11/2016 07:15,2,0.516,ACTIVE,212.61,340.55,59.949,1468235703,"201051344000469","219011344069620",28.98,20.70,0,333.03,348.36,15.1,12.7,0.102,471412.9,471412.9,38669,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235707,740129.00
07/11/2016 07:15,2,0.523,ACTIVE,211.25,339.04,59.959,1468235703,"201051344000646","219011344069620",28.27,21.30,0,331.53,345.96,15.0,12.6,0.093,473417.9,473417.9,43221,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235708,740130.00
07/11/2016 07:15,2,0.463,ACTIVE,210.80,337.24,59.954,1468235703,"274151322000052","219011344069620",27.73,23.30,0,333.63,348.66,13.0,10.7,0.071,745532.4,745532.4,31992,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235709,740131.00
07/11/2016 07:15,2,0.539,ACTIVE,211.70,339.34,59.954,1468235703,"201051344000585","219011344069620",28.21,21.80,0,332.43,346.56,15.4,13.0,0.093,481499.9,481499.9,43222,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235710,740132.00
07/11/2016 07:15,2,0.506,ACTIVE,211.70,338.74,59.949,1468235703,"201051344001230","219011344069620",27.93,21.00,0,330.63,344.76,14.3,11.9,0.088,476891.8,476891.8,43039,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235711,740133.00
07/11/2016 07:15,2,0.510,ACTIVE,212.38,339.95,59.933,1468235703,"201051344000582","219011344069620",28.03,21.00,0,332.43,346.86,14.5,12.0,0.088,469975.0,469975.0,43170,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235712,740134.00
07/11/2016 07:15,2,0.539,ACTIVE,211.25,338.44,59.949,1468235703,"201051344000955","219011344069620",28.45,21.50,0,330.63,345.36,15.6,13.1,0.093,483032.5,483032.5,43123,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235713,740135.00
07/11/2016 07:15,2,0.285,ACTIVE,210.80,390.74,59.944,1468235703,"274151322000094","219011344069620",36.62,23.50,0,334.24,408.18,10.6,8.3,0.057,606861.1,606861.1,33136,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235714,740136.00
07/11/2016 07:15,2,0.549,ACTIVE,212.38,339.95,59.928,1468235703,"201051344000579","219011344069620",28.96,21.50,0,333.93,347.76,16.1,13.6,0.097,485384.2,485384.2,18738,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235715,740137.00
07/11/2016 07:15,2,0.527,ACTIVE,211.48,338.14,59.917,1468235703,"201051344000890","219011344069620",28.53,21.50,0,331.83,345.66,15.2,12.8,0.093,480279.0,480279.0,43131,0,0,0,L,1122011218,0,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235716,740138.00
07/11/2016 07:15,2,0.518,ACTIVE,211.93,339.04,59.954,1468235703,"201051344000438","219011344069620",28.69,21.00,0,332.73,346.56,15.1,12.6,0.093,482016.3,482016.3,43138,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235717,740139.00
07/11/2016 07:15,2,0.539,ACTIVE,211.93,339.34,59.959,1468235703,"201051344000417","219011344069620",28.53,21.50,0,332.13,346.26,15.6,13.1,0.097,473975.5,473975.5,43291,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235718,740140.00
07/11/2016 07:15,2,0.436,ACTIVE,210.57,338.14,59.954,1468235703,"274151322000083","219011344069620",27.69,23.00,0,333.63,346.56,12.2,9.9,0.071,738819.3,738819.3,32071,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235718,740141.00
07/11/2016 07:15,2,0.471,ACTIVE,211.25,338.14,59.954,1468235703,"274151322000076","219011344069620",28.13,23.30,0,334.54,348.36,13.4,11.0,0.084,787446.4,787446.4,32075,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235720,740142.00
07/11/2016 07:15,2,0.531,ACTIVE,212.16,340.25,59.959,1468235703,"201051344000868","219011344069620",28.21,21.30,0,333.33,349.56,15.2,12.7,0.093,470354.5,470354.5,38390,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235720,740143.00
07/11/2016 07:15,2,0.465,ACTIVE,210.57,337.24,59.954,1468235703,"274151322000095","219011344069620",27.29,22.50,0,333.63,345.66,12.8,10.5,0.075,779416.2,779416.2,31988,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235721,740144.00
07/11/2016 07:15,2,0.510,ACTIVE,212.38,342.05,59.954,1468235703,"201051344000988","219011344069620",27.81,21.50,0,333.33,350.17,14.4,12.0,0.097,467062.0,467062.0,38678,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235722,740145.00
07/11/2016 07:15,2,0.520,ACTIVE,211.70,338.74,59.954,1468235703,"201051344001025","219011344069620",28.21,21.30,0,332.13,345.96,14.9,12.4,0.093,480845.2,480845.2,43181,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235723,740146.00
07/11/2016 07:15,2,0.523,ACTIVE,212.38,339.95,59.965,1468235703,"201051344000458","219011344069620",28.09,22.00,0,333.33,348.36,14.9,12.5,0.102,477917.2,477917.2,38600,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235724,740147.00
07/11/2016 07:15,2,0.521,ACTIVE,212.83,341.15,59.954,1468235703,"201051344000853","219011344069620",28.17,21.30,0,335.44,349.86,14.9,12.5,0.102,476933.4,476933.4,38210,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235725,740148.00
07/11/2016 07:15,2,0.500,ACTIVE,212.16,340.25,59.949,1468235703,"201051344000685","219011344069620",27.67,21.30,0,332.73,346.86,14.1,11.6,0.102,481347.9,481347.9,43055,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235726,740149.00
07/11/2016 07:15,2,0.498,ACTIVE,211.93,339.95,59.975,1468235703,"201051344000917","219011344069620",28.35,22.30,0,331.83,346.86,14.3,11.9,0.088,478229.5,478229.5,43052,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235727,740150.00
07/11/2016 07:15,2,0.482,ACTIVE,212.16,339.65,59.959,1468235703,"201051344001145","219011344069620",28.86,21.00,0,333.33,346.86,14.1,11.7,0.088,483408.3,483408.3,42901,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235728,740151.00
07/11/2016 07:15,2,0.514,ACTIVE,211.93,339.95,59.954,1468235703,"201051344000651","219011344069620",28.13,21.00,0,332.73,346.26,14.7,12.2,0.093,476099.2,476099.2,43240,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235729,740152.00
07/11/2016 07:15,2,0.424,ACTIVE,210.35,336.34,59.954,1468235703,"274151322000088","219011344069620",26.96,23.30,0,333.03,346.56,11.6,9.2,0.066,712936.0,712936.0,31716,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235729,740153.00
07/11/2016 07:15,2,0.227,ACTIVE,211.25,429.82,59.944,1468235703,"274151322000068","219011344069620",40.81,25.30,0,334.84,432.82,9.2,7.0,0.040,606881.8,606881.8,33344,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235730,740154.00
07/11/2016 07:15,2,0.533,ACTIVE,211.70,338.44,59.959,1468235703,"201051344001135","219011344069620",28.41,21.30,0,332.13,345.66,15.4,12.9,0.093,472112.3,472112.3,43167,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235731,740155.00
07/11/2016 07:15,2,0.527,ACTIVE,211.93,339.95,59.965,1468235703,"201051344000594","219011344069620",28.57,21.30,0,332.73,349.26,15.3,12.8,0.097,482041.6,482041.6,38644,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235732,740156.00
07/11/2016 07:15,2,0.531,ACTIVE,211.93,339.04,59.944,1468235703,"201051344001203","219011344069620",27.77,21.30,0,332.73,347.76,14.9,12.5,0.093,479658.2,479658.2,43217,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235733,740157.00
07/11/2016 07:15,2,0.447,ACTIVE,210.80,339.04,59.922,1468235703,"274151322000054","219011344069620",27.04,23.80,0,333.33,345.96,12.2,9.9,0.075,727972.4,727972.4,31746,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235734,740158.00
07/11/2016 07:15,2,0.529,ACTIVE,212.38,339.95,59.954,1468235703,"201051344000867","219011344069620",28.01,21.80,0,333.33,348.36,15.1,12.6,0.093,469427.8,469427.8,38654,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235735,740159.00
07/11/2016 07:15,2,0.537,ACTIVE,211.70,339.95,59.944,1468235703,"201051344001093","219011344069620",27.29,21.80,0,333.03,346.26,14.9,12.4,0.093,477653.8,477653.8,43111,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235736,740160.00
07/11/2016 07:15,2,0.500,ACTIVE,212.38,341.15,59.949,1468235703,"201051344000900","219011344069620",27.47,21.00,0,332.73,349.86,13.9,11.5,0.097,485473.2,485473.2,38038,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235737,740161.00
07/11/2016 07:15,2,0.527,ACTIVE,212.61,340.25,59.949,1468235703,"201051344000648","219011344069620",28.41,21.00,0,334.54,349.26,15.2,12.8,0.093,476161.3,476161.3,38335,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235738,740162.00
07/11/2016 07:15,2,0.521,ACTIVE,212.38,340.55,59.944,1468235703,"201051344000569","219011344069620",28.73,21.50,0,334.24,348.06,15.2,12.8,0.097,486301.6,486301.6,37958,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235739,740163.00
07/11/2016 07:15,2,0.535,ACTIVE,212.38,339.95,59.954,1468235703,"201051344000983","219011344069620",28.49,21.50,0,333.03,348.36,15.5,13.0,0.097,478053.2,478053.2,38452,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235740,740164.00
07/11/2016 07:15,2,0.516,ACTIVE,212.38,340.25,59.965,1468235703,"201051344001158","219011344069620",28.13,21.00,0,333.33,348.06,14.7,12.3,0.097,471423.8,471423.8,38719,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235741,740165.00
07/11/2016 07:15,2,0.516,ACTIVE,212.83,341.45,59.928,1468235703,"201051344000576","219011344069620",28.43,21.00,0,334.24,349.26,14.8,12.4,0.093,478707.5,478707.5,38119,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235741,740166.00
07/11/2016 07:15,2,0.443,ACTIVE,210.80,336.64,59.933,1468235703,"274151322000087","219011344069620",26.96,25.30,0,333.33,345.06,12.1,9.8,0.053,701033.9,701033.9,31897,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468235742,740167.00
07/11/2016 07:30,2,0.646,ACTIVE,213.74,343.85,59.938,1468236603,"201051344000645","219011344069620",28.69,22.00,0,333.63,352.27,18.8,16.2,0.133,478290.8,478290.8,38247,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236604,740168.00
07/11/2016 07:30,2,0.574,ACTIVE,211.70,340.85,59.933,1468236603,"274151322000085","219011344069620",27.73,23.50,0,333.63,346.56,16.1,13.7,0.093,729025.4,729025.4,31753,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236605,740169.00
07/11/2016 07:30,2,0.662,ACTIVE,213.74,345.96,59.959,1468236603,"201051344000633","219011344069620",28.67,21.50,0,333.03,353.77,19.2,16.7,0.141,469474.3,469474.3,38735,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236606,740170.00
07/11/2016 07:30,2,0.678,ACTIVE,213.29,343.85,59.944,1468236603,"201051344000469","219011344069620",28.29,21.00,0,331.83,351.97,19.4,16.8,0.137,471416.6,471416.6,38670,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236607,740171.00
07/11/2016 07:30,2,0.664,ACTIVE,212.61,343.25,59.901,1468236603,"201051344000646","219011344069620",28.29,21.80,0,331.23,350.47,19.1,16.5,0.137,473421.5,473421.5,43222,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236608,740172.00
07/11/2016 07:30,2,0.617,ACTIVE,211.70,339.04,59.928,1468236603,"274151322000052","219011344069620",27.63,23.80,0,333.03,347.16,17.3,14.8,0.110,745535.6,745535.6,31993,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236609,740173.00
07/11/2016 07:30,2,0.678,ACTIVE,213.06,342.95,59.954,1468236603,"201051344000585","219011344069620",28.51,22.00,0,332.13,351.07,19.6,17.0,0.137,481503.6,481503.6,43223,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236610,740174.00
07/11/2016 07:30,2,0.641,ACTIVE,212.83,341.75,59.944,1468236603,"201051344001230","219011344069620",28.13,21.30,0,330.63,348.66,18.2,15.7,0.124,476895.2,476895.2,43040,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236611,740175.00
07/11/2016 07:30,2,0.633,ACTIVE,213.29,343.55,59.933,1468236603,"201051344000582","219011344069620",28.65,21.50,0,332.43,351.07,18.4,15.8,0.119,469978.4,469978.4,43171,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236612,740176.00
07/11/2016 07:30,2,0.684,ACTIVE,212.83,342.05,59.917,1468236603,"201051344000955","219011344069620",28.57,22.00,0,330.63,349.86,19.8,17.2,0.141,483036.2,483036.2,43124,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236613,740177.00
07/11/2016 07:30,2,0.377,ACTIVE,211.70,400.06,59.938,1468236603,"274151322000094","219011344069620",37.63,24.50,0,334.84,416.89,14.3,11.9,0.084,606863.6,606863.6,33137,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236614,740178.00
07/11/2016 07:30,2,0.697,ACTIVE,213.51,343.55,59.933,1468236603,"201051344000579","219011344069620",28.67,21.80,0,333.03,351.97,20.3,17.7,0.141,485388.0,485388.0,18739,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236615,740179.00
07/11/2016 07:30,2,0.676,ACTIVE,212.83,342.35,59.954,1468236603,"201051344000890","219011344069620",28.59,21.50,0,330.63,350.47,19.6,17.0,0.133,480282.7,480282.7,43132,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236616,740180.00
07/11/2016 07:30,2,0.652,ACTIVE,213.06,342.35,59.922,1468236603,"201051344000438","219011344069620",29.22,21.50,0,332.43,351.07,19.4,16.8,0.133,482019.9,482019.9,43139,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236617,740181.00
07/11/2016 07:30,2,0.682,ACTIVE,212.83,342.35,59.975,1468236603,"201051344000417","219011344069620",28.49,21.80,0,331.53,350.47,19.7,17.1,0.133,473979.2,473979.2,43292,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236618,740182.00
07/11/2016 07:30,2,0.588,ACTIVE,211.93,341.45,59.912,1468236603,"274151322000083","219011344069620",27.53,23.50,0,333.33,347.16,16.4,13.9,0.106,738822.3,738822.3,32072,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236618,740183.00
07/11/2016 07:30,2,0.623,ACTIVE,212.38,340.25,59.949,1468236603,"274151322000076","219011344069620",28.65,23.80,0,334.24,347.76,18.1,15.6,0.115,787449.7,787449.7,32076,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236619,740184.00
07/11/2016 07:30,2,0.680,ACTIVE,213.06,343.55,59.949,1468236603,"201051344000868","219011344069620",28.29,21.50,0,332.13,351.67,19.5,16.9,0.141,470358.2,470358.2,38391,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236620,740185.00
07/11/2016 07:30,2,0.607,ACTIVE,211.70,338.74,59.938,1468236603,"274151322000095","219011344069620",28.11,23.00,0,333.33,346.86,17.3,14.8,0.097,779419.4,779419.4,31989,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236621,740186.00
07/11/2016 07:30,2,0.658,ACTIVE,213.29,344.76,59.949,1468236603,"201051344000988","219011344069620",28.29,21.80,0,332.13,353.77,18.9,16.3,0.141,467065.5,467065.5,38679,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236622,740187.00
07/11/2016 07:30,2,0.652,ACTIVE,212.83,341.45,59.949,1468236603,"201051344001025","219011344069620",28.98,21.50,0,331.23,350.77,19.2,16.6,0.137,480848.8,480848.8,43182,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236623,740188.00
07/11/2016 07:30,2,0.650,ACTIVE,213.51,343.25,59.981,1468236603,"201051344000458","219011344069620",29.00,22.50,0,332.73,351.07,19.2,16.6,0.133,477920.8,477920.8,38601,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236624,740189.00
07/11/2016 07:30,2,0.670,ACTIVE,213.96,345.06,59.959,1468236603,"201051344000853","219011344069620",28.19,21.80,0,334.54,353.17,19.1,16.5,0.141,476937.0,476937.0,38211,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236625,740190.00
07/11/2016 07:30,2,0.633,ACTIVE,213.06,342.65,59.944,1468236603,"201051344000685","219011344069620",28.43,21.50,0,331.53,351.37,18.2,15.7,0.137,481351.3,481351.3,43056,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236626,740191.00
07/11/2016 07:30,2,0.625,ACTIVE,213.06,343.25,59.922,1468236603,"201051344000917","219011344069620",28.47,22.50,0,331.23,350.77,18.1,15.5,0.124,478232.9,478232.9,43053,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236627,740192.00
07/11/2016 07:30,2,0.637,ACTIVE,213.29,342.65,59.996,1468236603,"201051344001145","219011344069620",28.25,21.30,0,332.73,350.77,18.3,15.7,0.128,483411.7,483411.7,42902,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236627,740193.00
07/11/2016 07:30,2,0.648,ACTIVE,213.06,343.55,59.912,1468236603,"201051344000651","219011344069620",28.43,21.50,0,332.43,351.07,18.7,16.1,0.133,476102.7,476102.7,43241,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236628,740194.00
07/11/2016 07:30,2,0.570,ACTIVE,211.48,337.54,59.944,1468236603,"274151322000088","219011344069620",27.25,23.80,0,333.03,345.96,15.8,13.3,0.088,712938.8,712938.8,31717,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236629,740195.00
07/11/2016 07:30,2,0.402,ACTIVE,212.38,401.26,59.949,1468236603,"274151322000068","219011344069620",37.79,26.30,0,335.14,447.25,15.4,13.0,0.088,606883.8,606883.8,33345,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236631,740196.00
07/11/2016 07:30,2,0.684,ACTIVE,212.83,341.15,59.949,1468236603,"201051344001135","219011344069620",28.25,21.80,0,331.23,349.86,19.6,17.0,0.137,472116.0,472116.0,43168,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236631,740197.00
07/11/2016 07:30,2,0.680,ACTIVE,212.83,343.25,59.944,1468236603,"201051344000594","219011344069620",28.43,21.50,0,331.53,351.67,19.6,17.0,0.141,482045.2,482045.2,38645,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236632,740198.00
07/11/2016 07:30,2,0.672,ACTIVE,213.06,342.35,59.917,1468236603,"201051344001203","219011344069620",27.97,21.50,0,331.83,351.67,19.1,16.5,0.133,479661.8,479661.8,43218,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236633,740199.00
07/11/2016 07:30,2,0.584,ACTIVE,211.70,342.05,59.949,1468236603,"274151322000054","219011344069620",27.75,24.30,0,332.43,346.56,16.4,13.9,0.102,727975.4,727975.4,31747,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236634,740200.00
07/11/2016 07:30,2,0.668,ACTIVE,213.29,342.35,59.949,1468236603,"201051344000867","219011344069620",28.78,22.30,0,332.43,351.37,19.5,16.9,0.133,469431.4,469431.4,38655,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236635,740201.00
07/11/2016 07:30,2,0.658,ACTIVE,212.61,342.95,59.912,1468236603,"201051344001093","219011344069620",28.82,22.00,0,331.83,350.47,19.2,16.6,0.124,477657.4,477657.4,43112,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236636,740202.00
07/11/2016 07:30,2,0.635,ACTIVE,213.29,344.15,59.938,1468236603,"201051344000900","219011344069620",28.59,21.50,0,332.13,351.67,18.4,15.9,0.137,485476.6,485476.6,38039,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236637,740203.00
07/11/2016 07:30,2,0.660,ACTIVE,213.51,343.25,59.944,1468236603,"201051344000648","219011344069620",28.84,21.30,0,333.03,352.57,19.3,16.7,0.137,476164.9,476164.9,38336,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236638,740204.00
07/11/2016 07:30,2,0.674,ACTIVE,213.29,343.25,59.938,1468236603,"201051344000569","219011344069620",28.61,22.00,0,333.33,351.97,19.6,16.9,0.137,486305.3,486305.3,37959,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236639,740205.00
07/11/2016 07:30,2,0.682,ACTIVE,213.29,342.95,59.912,1468236603,"201051344000983","219011344069620",28.63,22.00,0,332.13,351.67,19.8,17.2,0.141,478056.9,478056.9,38453,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236640,740206.00
07/11/2016 07:30,2,0.668,ACTIVE,213.29,343.25,59.933,1468236603,"201051344001158","219011344069620",28.21,21.50,0,332.43,351.97,19.1,16.5,0.137,471427.3,471427.3,38720,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236640,740207.00
07/11/2016 07:30,2,0.648,ACTIVE,213.74,344.45,59.928,1468236603,"201051344000576","219011344069620",28.94,21.50,0,333.03,352.57,19.1,16.5,0.137,478711.1,478711.1,38120,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236641,740208.00
07/11/2016 07:30,2,0.586,ACTIVE,212.16,341.75,59.944,1468236603,"274151322000087","219011344069620",27.35,26.00,0,333.63,346.86,16.2,13.8,0.080,701036.8,701036.8,31898,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468236642,740209.00
