ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 07:45,2,0.879,ACTIVE,213.51,345.36,59.965,1468237503,"201051344000645","219011344069620",28.35,22.50,0,335.74,356.18,25.2,22.4,0.190,478295.6,478295.6,38248,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237504,740210.00
07/11/2016 07:45,2,0.779,ACTIVE,211.70,340.55,60.012,1468237503,"274151322000085","219011344069620",27.75,24.00,0,331.83,348.96,21.9,19.2,0.146,729029.4,729029.4,31754,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237505,740211.00
07/11/2016 07:45,2,0.877,ACTIVE,213.29,346.56,59.975,1468237503,"201051344000633","219011344069620",28.90,21.80,0,334.24,357.08,25.7,22.9,0.199,469479.2,469479.2,38736,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237506,740212.00
07/11/2016 07:45,2,0.891,ACTIVE,213.29,345.06,59.991,1468237503,"201051344000469","219011344069620",28.78,21.30,0,333.93,355.88,26.0,23.2,0.203,471421.5,471421.5,38671,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237507,740213.00
07/11/2016 07:45,2,0.861,ACTIVE,212.16,344.15,59.928,1468237503,"201051344000646","219011344069620",28.80,22.00,0,332.73,354.67,25.1,22.3,0.194,473426.3,473426.3,43223,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237508,740214.00
07/11/2016 07:45,2,0.816,ACTIVE,211.48,343.85,59.981,1468237503,"274151322000052","219011344069620",28.05,24.30,0,331.23,349.56,23.2,20.5,0.159,745539.9,745539.9,31994,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237509,740215.00
07/11/2016 07:45,2,0.879,ACTIVE,212.61,344.76,59.970,1468237503,"201051344000585","219011344069620",28.84,22.50,0,333.63,355.28,25.7,22.9,0.186,481508.6,481508.6,43224,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237510,740216.00
07/11/2016 07:45,2,0.855,ACTIVE,212.38,343.55,59.965,1468237503,"201051344001230","219011344069620",28.31,21.50,0,332.13,352.87,24.6,21.8,0.181,476899.8,476899.8,43041,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237511,740217.00
07/11/2016 07:45,2,0.840,ACTIVE,212.83,344.45,59.981,1468237503,"201051344000582","219011344069620",28.78,21.80,0,334.54,354.67,24.6,21.8,0.181,469983.1,469983.1,43172,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237512,740218.00
07/11/2016 07:45,2,0.887,ACTIVE,212.16,344.15,59.975,1468237503,"201051344000955","219011344069620",29.16,22.30,0,332.73,354.37,26.2,23.4,0.203,483041.2,483041.2,43125,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237513,740219.00
07/11/2016 07:45,2,0.518,ACTIVE,211.48,403.97,59.975,1468237503,"274151322000094","219011344069620",37.93,25.30,0,335.44,419.60,19.9,17.3,0.137,606867.2,606867.2,33138,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237514,740220.00
07/11/2016 07:45,2,0.914,ACTIVE,213.29,345.06,59.975,1468237503,"201051344000579","219011344069620",28.88,21.80,0,334.84,355.58,26.8,23.9,0.199,485393.2,485393.2,18740,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237514,740221.00
07/11/2016 07:45,2,0.877,ACTIVE,212.38,342.95,59.981,1468237503,"201051344000890","219011344069620",29.24,22.00,0,333.03,354.37,26.0,23.2,0.186,480287.7,480287.7,43133,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237515,740222.00
07/11/2016 07:45,2,0.877,ACTIVE,212.61,344.45,59.986,1468237503,"201051344000438","219011344069620",28.86,21.80,0,333.93,355.28,25.6,22.8,0.194,482024.8,482024.8,43140,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237516,740223.00
07/11/2016 07:45,2,0.883,ACTIVE,212.61,344.15,59.981,1468237503,"201051344000417","219011344069620",28.78,22.00,0,333.33,354.67,25.8,22.9,0.194,473984.1,473984.1,43293,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237517,740224.00
07/11/2016 07:45,2,0.773,ACTIVE,211.70,339.95,59.970,1468237503,"274151322000083","219011344069620",28.17,24.00,0,331.83,348.96,22.1,19.4,0.137,738826.4,738826.4,32073,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237518,740225.00
07/11/2016 07:45,2,0.834,ACTIVE,212.16,340.25,59.970,1468237503,"274151322000076","219011344069620",29.08,24.30,0,333.33,350.77,24.6,21.8,0.159,787454.3,787454.3,32077,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237519,740226.00
07/11/2016 07:45,2,0.895,ACTIVE,213.06,344.76,59.991,1468237503,"201051344000868","219011344069620",28.69,21.80,0,333.63,355.28,26.0,23.2,0.194,470363.2,470363.2,38392,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237520,740227.00
07/11/2016 07:45,2,0.807,ACTIVE,211.03,341.45,59.975,1468237503,"274151322000095","219011344069620",28.86,23.50,0,331.83,349.26,23.6,20.8,0.155,779423.8,779423.8,31990,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237521,740228.00
07/11/2016 07:45,2,0.875,ACTIVE,213.06,346.26,59.986,1468237503,"201051344000988","219011344069620",28.61,22.00,0,333.63,357.08,25.4,22.6,0.208,467070.3,467070.3,38680,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237522,740229.00
07/11/2016 07:45,2,0.861,ACTIVE,212.16,342.95,59.991,1468237503,"201051344001025","219011344069620",29.08,22.00,0,334.24,354.67,25.4,22.6,0.194,480853.6,480853.6,43183,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237523,740230.00
07/11/2016 07:45,2,0.865,ACTIVE,213.06,344.45,59.954,1468237503,"201051344000458","219011344069620",28.92,22.80,0,334.54,355.28,25.4,22.6,0.199,477925.6,477925.6,38602,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237523,740231.00
07/11/2016 07:45,2,0.871,ACTIVE,213.51,345.96,59.970,1468237503,"201051344000853","219011344069620",28.80,22.00,0,336.34,356.78,25.4,22.6,0.194,476941.8,476941.8,38212,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237525,740232.00
07/11/2016 07:45,2,0.838,ACTIVE,212.61,344.15,59.986,1468237503,"201051344000685","219011344069620",28.65,21.80,0,333.33,355.28,24.3,21.6,0.199,481355.9,481355.9,43057,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237526,740233.00
07/11/2016 07:45,2,0.830,ACTIVE,212.61,344.15,59.959,1468237503,"201051344000917","219011344069620",28.77,22.80,0,333.33,354.07,24.2,21.4,0.181,478237.5,478237.5,43054,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237526,740234.00
07/11/2016 07:45,2,0.832,ACTIVE,212.61,343.85,60.023,1468237503,"201051344001145","219011344069620",28.90,21.30,0,334.84,354.37,24.4,21.6,0.177,483416.3,483416.3,42903,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237527,740235.00
07/11/2016 07:45,2,0.855,ACTIVE,212.61,344.76,59.975,1468237503,"201051344000651","219011344069620",28.77,22.00,0,334.84,355.28,25.0,22.2,0.190,476107.5,476107.5,43242,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237528,740236.00
07/11/2016 07:45,2,0.764,ACTIVE,211.03,341.75,59.975,1468237503,"274151322000088","219011344069620",27.81,24.30,0,330.33,348.66,21.5,18.8,0.141,712942.8,712942.8,31718,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237529,740237.00
07/11/2016 07:45,2,0.529,ACTIVE,212.16,409.08,59.975,1468237503,"274151322000068","219011344069620",38.37,26.80,0,335.44,421.70,20.5,17.9,0.128,606887.6,606887.6,33346,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237530,740238.00
07/11/2016 07:45,2,0.881,ACTIVE,212.16,342.95,59.975,1468237503,"201051344001135","219011344069620",28.84,22.00,0,333.63,354.07,25.8,22.9,0.190,472121.0,472121.0,43169,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237531,740239.00
07/11/2016 07:45,2,0.879,ACTIVE,212.61,344.45,59.944,1468237503,"201051344000594","219011344069620",29.12,21.80,0,333.63,355.28,25.9,23.1,0.199,482050.2,482050.2,38646,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237532,740240.00
07/11/2016 07:45,2,0.873,ACTIVE,212.61,343.85,59.922,1468237503,"201051344001203","219011344069620",28.73,22.00,0,333.63,355.88,25.4,22.6,0.194,479666.7,479666.7,43219,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237533,740241.00
07/11/2016 07:45,2,0.785,ACTIVE,211.25,342.05,59.970,1468237503,"274151322000054","219011344069620",27.81,24.80,0,330.93,348.96,22.1,19.4,0.133,727979.5,727979.5,31748,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237534,740242.00
07/11/2016 07:45,2,0.879,ACTIVE,213.29,343.85,59.975,1468237503,"201051344000867","219011344069620",29.10,22.30,0,333.03,354.97,26.0,23.1,0.190,469436.4,469436.4,38656,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237535,740243.00
07/11/2016 07:45,2,0.877,ACTIVE,212.61,344.45,59.965,1468237503,"201051344001093","219011344069620",28.94,22.30,0,333.33,354.97,25.8,22.9,0.186,477662.3,477662.3,43113,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237535,740244.00
07/11/2016 07:45,2,0.861,ACTIVE,213.06,345.06,59.975,1468237503,"201051344000900","219011344069620",28.49,22.00,0,334.54,355.58,24.9,22.1,0.190,485481.4,485481.4,38040,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237536,740245.00
07/11/2016 07:45,2,0.861,ACTIVE,213.29,344.76,60.018,1468237503,"201051344000648","219011344069620",29.04,21.50,0,335.14,355.58,25.4,22.6,0.190,476169.8,476169.8,38337,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237537,740246.00
07/11/2016 07:45,2,0.877,ACTIVE,213.06,344.76,59.991,1468237503,"201051344000569","219011344069620",28.88,22.30,0,334.24,355.58,25.7,22.9,0.194,486310.2,486310.2,37960,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237538,740247.00
07/11/2016 07:45,2,0.883,ACTIVE,213.06,344.45,59.928,1468237503,"201051344000983","219011344069620",29.00,22.30,0,334.54,355.58,26.0,23.1,0.199,478061.9,478061.9,38454,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237539,740248.00
07/11/2016 07:45,2,0.887,ACTIVE,213.06,345.06,59.965,1468237503,"201051344001158","219011344069620",28.33,21.80,0,333.93,355.28,25.4,22.6,0.199,471432.2,471432.2,38721,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237540,740249.00
07/11/2016 07:45,2,0.854,ACTIVE,213.51,346.26,59.996,1468237503,"201051344000576","219011344069620",29.02,21.80,0,335.14,356.18,25.1,22.3,0.194,478715.9,478715.9,38121,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237541,740250.00
07/11/2016 07:45,2,0.773,ACTIVE,211.70,341.45,59.959,1468237503,"274151322000087","219011344069620",27.77,27.30,0,329.13,348.66,21.8,19.1,0.110,701040.9,701040.9,31899,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468237542,740251.00
07/11/2016 08:00,2,1.002,ACTIVE,213.96,346.56,59.975,1468238403,"201051344000645","219011344069620",28.55,23.00,0,335.44,359.78,29.0,26.1,0.221,478301.8,478301.8,38249,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238404,740252.00
07/11/2016 08:00,2,0.902,ACTIVE,211.70,345.96,59.970,1468238403,"274151322000085","219011344069620",27.79,24.50,0,330.63,351.07,25.4,22.6,0.172,729034.7,729034.7,31755,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238405,740253.00
07/11/2016 08:00,2,1.002,ACTIVE,213.96,347.76,59.959,1468238403,"201051344000633","219011344069620",28.84,22.30,0,334.24,360.99,29.4,26.4,0.230,469485.5,469485.5,38737,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238406,740254.00
07/11/2016 08:00,2,1.014,ACTIVE,213.51,346.56,59.975,1468238403,"201051344000469","219011344069620",28.80,21.80,0,333.63,359.48,29.6,26.7,0.239,471427.9,471427.9,38672,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238406,740255.00
07/11/2016 08:00,2,0.988,ACTIVE,212.16,345.06,59.970,1468238403,"201051344000646","219011344069620",28.98,22.30,0,331.53,360.38,29.1,26.1,0.225,473432.4,473432.4,43224,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238407,740256.00
07/11/2016 08:00,2,0.939,ACTIVE,211.48,346.26,60.012,1468238403,"274151322000052","219011344069620",28.07,24.80,0,330.93,351.67,26.7,23.9,0.186,745545.5,745545.5,31995,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238408,740257.00
07/11/2016 08:00,2,1.018,ACTIVE,212.83,346.26,59.996,1468238403,"201051344000585","219011344069620",28.96,23.00,0,333.03,361.89,29.9,26.9,0.234,481514.8,481514.8,43225,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238409,740258.00
07/11/2016 08:00,2,0.961,ACTIVE,212.38,344.15,59.981,1468238403,"201051344001230","219011344069620",28.92,22.00,0,332.43,356.48,28.2,25.3,0.221,476905.8,476905.8,43042,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238410,740259.00
07/11/2016 08:00,2,0.988,ACTIVE,213.06,345.66,59.970,1468238403,"201051344000582","219011344069620",28.37,22.00,0,333.93,360.69,28.4,25.5,0.212,469989.1,469989.1,43173,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238411,740260.00
07/11/2016 08:00,2,1.014,ACTIVE,212.16,345.06,59.975,1468238403,"201051344000955","219011344069620",29.12,22.80,0,332.73,357.08,29.9,27.0,0.239,483047.6,483047.6,43126,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238413,740261.00
07/11/2016 08:00,2,0.602,ACTIVE,211.70,403.37,59.965,1468238403,"274151322000094","219011344069620",37.73,25.80,0,335.74,425.01,23.0,20.3,0.150,606872.0,606872.0,33139,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238413,740262.00
07/11/2016 08:00,2,1.037,ACTIVE,213.29,346.26,59.959,1468238403,"201051344000579","219011344069620",29.14,22.30,0,333.93,359.78,30.7,27.7,0.239,485399.7,485399.7,18741,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238414,740263.00
07/11/2016 08:00,2,1.020,ACTIVE,212.38,344.45,59.970,1468238403,"201051344000890","219011344069620",29.02,22.50,0,332.73,361.89,30.0,27.0,0.225,480294.0,480294.0,43134,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238415,740264.00
07/11/2016 08:00,2,1.006,ACTIVE,212.61,345.06,59.959,1468238403,"201051344000438","219011344069620",29.02,22.30,0,333.93,358.28,29.6,26.6,0.234,482031.1,482031.1,43141,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238416,740265.00
07/11/2016 08:00,2,1.031,ACTIVE,212.61,345.36,59.970,1468238403,"201051344000417","219011344069620",28.41,22.50,0,333.03,357.38,29.8,26.8,0.230,473990.4,473990.4,43294,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238417,740266.00
07/11/2016 08:00,2,0.906,ACTIVE,211.70,340.85,59.912,1468238403,"274151322000083","219011344069620",28.29,24.50,0,331.23,351.07,26.0,23.2,0.181,738831.7,738831.7,32074,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238418,740267.00
07/11/2016 08:00,2,0.979,ACTIVE,212.16,346.56,59.965,1468238403,"274151322000076","219011344069620",28.92,24.80,0,332.43,352.87,28.7,25.8,0.199,787460.3,787460.3,32078,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238419,740268.00
07/11/2016 08:00,2,1.041,ACTIVE,213.51,346.26,59.949,1468238403,"201051344000868","219011344069620",28.67,22.30,0,333.63,359.48,30.2,27.3,0.225,470369.5,470369.5,38393,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238420,740269.00
07/11/2016 08:00,2,0.951,ACTIVE,211.70,340.85,59.959,1468238403,"274151322000095","219011344069620",28.86,24.00,0,330.93,365.19,27.8,24.9,0.181,779429.5,779429.5,31991,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238421,740270.00
07/11/2016 08:00,2,1.023,ACTIVE,213.74,348.06,59.949,1468238403,"201051344000988","219011344069620",28.71,22.50,0,333.63,360.99,29.8,26.8,0.239,467076.5,467076.5,38681,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238422,740271.00
07/11/2016 08:00,2,1.020,ACTIVE,212.38,345.06,59.965,1468238403,"201051344001025","219011344069620",28.86,22.50,0,333.63,361.59,29.9,26.9,0.225,480859.9,480859.9,43184,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238423,740272.00
07/11/2016 08:00,2,1.018,ACTIVE,213.74,346.26,59.996,1468238403,"201051344000458","219011344069620",28.88,23.30,0,334.54,358.88,29.8,26.8,0.243,477931.8,477931.8,38603,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238424,740273.00
07/11/2016 08:00,2,1.016,ACTIVE,214.41,347.76,59.959,1468238403,"201051344000853","219011344069620",29.04,22.50,0,334.84,360.69,29.9,26.9,0.234,476948.1,476948.1,38213,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238424,740274.00
07/11/2016 08:00,2,0.984,ACTIVE,212.83,346.26,59.965,1468238403,"201051344000685","219011344069620",28.78,22.30,0,332.73,357.68,28.7,25.8,0.243,481361.8,481361.8,43058,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238425,740275.00
07/11/2016 08:00,2,0.971,ACTIVE,212.83,345.96,59.965,1468238403,"201051344000917","219011344069620",28.92,23.30,0,332.73,360.69,28.5,25.6,0.221,478243.4,478243.4,43055,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238426,740276.00
07/11/2016 08:00,2,0.977,ACTIVE,212.83,345.66,59.959,1468238403,"201051344001145","219011344069620",28.94,21.80,0,334.24,360.99,28.7,25.7,0.221,483422.2,483422.2,42904,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238427,740277.00
07/11/2016 08:00,2,1.010,ACTIVE,212.83,345.66,59.959,1468238403,"201051344000651","219011344069620",28.77,22.50,0,334.24,360.08,29.5,26.5,0.221,476113.6,476113.6,43243,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238428,740278.00
07/11/2016 08:00,2,0.908,ACTIVE,211.48,341.15,60.002,1468238403,"274151322000088","219011344069620",27.73,24.80,0,330.63,358.28,25.5,22.7,0.150,712948.0,712948.0,31719,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238429,740279.00
07/11/2016 08:00,2,0.637,ACTIVE,212.38,406.97,59.954,1468238403,"274151322000068","219011344069620",37.87,27.00,0,336.04,422.90,24.6,21.8,0.159,606892.6,606892.6,33347,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238430,740280.00
07/11/2016 08:00,2,1.041,ACTIVE,212.38,344.45,59.965,1468238403,"201051344001135","219011344069620",28.61,22.50,0,333.63,357.08,30.1,27.2,0.230,472127.3,472127.3,43170,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238431,740281.00
07/11/2016 08:00,2,1.037,ACTIVE,213.29,346.56,59.944,1468238403,"201051344000594","219011344069620",28.88,22.30,0,333.03,358.88,30.4,27.4,0.230,482056.6,482056.6,38647,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238432,740282.00
07/11/2016 08:00,2,1.004,ACTIVE,212.83,345.36,59.965,1468238403,"201051344001203","219011344069620",29.28,22.50,0,333.63,361.59,29.8,26.8,0.243,479672.9,479672.9,43220,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238433,740283.00
07/11/2016 08:00,2,0.928,ACTIVE,211.70,344.76,59.986,1468238403,"274151322000054","219011344069620",27.87,25.30,0,330.93,356.18,26.2,23.3,0.164,727984.9,727984.9,31749,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238434,740284.00
07/11/2016 08:00,2,1.025,ACTIVE,213.74,345.96,59.965,1468238403,"201051344000867","219011344069620",29.16,22.80,0,333.93,358.88,30.3,27.3,0.225,469442.8,469442.8,38657,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238435,740285.00
07/11/2016 08:00,2,1.002,ACTIVE,212.61,345.36,59.949,1468238403,"201051344001093","219011344069620",29.04,22.80,0,333.33,358.28,29.5,26.6,0.221,477668.6,477668.6,43114,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238436,740286.00
07/11/2016 08:00,2,1.000,ACTIVE,213.51,346.56,59.954,1468238403,"201051344000900","219011344069620",28.90,22.30,0,334.54,359.18,29.3,26.3,0.234,485487.5,485487.5,38041,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238436,740287.00
07/11/2016 08:00,2,1.023,ACTIVE,213.74,345.66,59.965,1468238403,"201051344000648","219011344069620",28.55,22.00,0,333.93,359.48,29.6,26.7,0.225,476176.0,476176.0,38338,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238437,740288.00
07/11/2016 08:00,2,1.025,ACTIVE,213.51,346.26,59.959,1468238403,"201051344000569","219011344069620",28.88,22.80,0,333.93,359.48,30.1,27.1,0.239,486316.5,486316.5,37961,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238438,740289.00
07/11/2016 08:00,2,1.035,ACTIVE,213.51,345.96,59.959,1468238403,"201051344000983","219011344069620",28.96,22.80,0,334.24,359.48,30.4,27.4,0.243,478068.3,478068.3,38455,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238439,740290.00
07/11/2016 08:00,2,1.016,ACTIVE,213.74,346.86,59.933,1468238403,"201051344001158","219011344069620",28.88,22.30,0,334.24,359.18,29.8,26.8,0.239,471438.4,471438.4,38722,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238440,740291.00
07/11/2016 08:00,2,1.016,ACTIVE,213.96,347.46,59.954,1468238403,"201051344000576","219011344069620",28.65,22.30,0,334.54,359.78,29.5,26.5,0.230,478722.1,478722.1,38122,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238441,740292.00
07/11/2016 08:00,2,0.912,ACTIVE,211.93,345.66,59.959,1468238403,"274151322000087","219011344069620",27.83,28.50,0,328.82,355.88,25.7,22.9,0.150,701046.1,701046.1,31900,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468238442,740293.00
07/11/2016 08:15,2,1.291,ACTIVE,214.19,350.17,59.949,1468239303,"201051344000645","219011344069620",28.77,23.30,0,334.84,365.80,37.6,34.4,0.296,478309.7,478309.7,38250,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239304,740294.00
07/11/2016 08:15,2,1.172,ACTIVE,211.70,340.85,59.938,1468239303,"274151322000085","219011344069620",27.75,25.30,0,334.24,354.97,32.9,29.8,0.217,729041.6,729041.6,31756,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239305,740295.00
07/11/2016 08:15,2,1.297,ACTIVE,213.96,349.86,59.938,1468239303,"201051344000633","219011344069620",28.90,22.80,0,335.14,366.40,38.0,34.7,0.314,469493.5,469493.5,38738,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239306,740296.00
07/11/2016 08:15,2,1.287,ACTIVE,213.96,348.96,59.949,1468239303,"201051344000469","219011344069620",29.36,22.30,0,333.63,365.80,38.3,35.0,0.314,471436.0,471436.0,38673,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239307,740297.00
07/11/2016 08:15,2,1.266,ACTIVE,212.38,347.46,59.938,1468239303,"201051344000646","219011344069620",29.06,22.80,0,332.73,363.09,37.3,34.1,0.305,473440.3,473440.3,43225,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239308,740298.00
07/11/2016 08:15,2,1.188,ACTIVE,211.25,348.96,59.933,1468239303,"274151322000052","219011344069620",28.65,25.30,0,333.63,355.88,34.5,31.3,0.239,745552.8,745552.8,31996,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239309,740299.00
07/11/2016 08:15,2,1.299,ACTIVE,213.06,347.76,59.933,1468239303,"201051344000585","219011344069620",28.80,23.30,0,333.33,363.69,37.9,34.7,0.301,481522.9,481522.9,43226,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239310,740300.00
07/11/2016 08:15,2,1.240,ACTIVE,212.61,346.56,59.944,1468239303,"201051344001230","219011344069620",29.50,22.50,0,331.83,362.19,37.1,33.9,0.296,476913.6,476913.6,43043,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239311,740301.00
07/11/2016 08:15,2,1.254,ACTIVE,213.29,348.36,59.907,1468239303,"201051344000582","219011344069620",28.80,22.50,0,333.93,363.39,36.6,33.4,0.287,469996.8,469996.8,43174,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239311,740302.00
07/11/2016 08:15,2,1.303,ACTIVE,212.38,347.16,59.986,1468239303,"201051344000955","219011344069620",29.16,23.00,0,332.13,362.79,38.5,35.2,0.314,483055.8,483055.8,43127,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239312,740303.00
07/11/2016 08:15,2,0.766,ACTIVE,211.48,419.90,59.944,1468239303,"274151322000094","219011344069620",39.04,26.30,0,332.73,436.43,30.3,27.3,0.208,606878.2,606878.2,33140,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239313,740304.00
07/11/2016 08:15,2,1.332,ACTIVE,213.74,349.26,59.938,1468239303,"201051344000579","219011344069620",28.92,22.80,0,334.84,366.10,39.0,35.7,0.314,485408.0,485408.0,18742,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239314,740305.00
07/11/2016 08:15,2,1.299,ACTIVE,212.61,347.46,59.970,1468239303,"201051344000890","219011344069620",29.12,22.80,0,332.43,363.09,38.3,35.1,0.301,480302.2,480302.2,43135,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239315,740306.00
07/11/2016 08:15,2,1.271,ACTIVE,213.06,348.06,59.991,1468239303,"201051344000438","219011344069620",29.38,23.00,0,333.93,364.29,37.8,34.6,0.305,482039.1,482039.1,43142,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239316,740307.00
07/11/2016 08:15,2,1.287,ACTIVE,212.83,348.06,59.938,1468239303,"201051344000417","219011344069620",28.86,23.00,0,333.03,363.09,37.6,34.4,0.309,473998.4,473998.4,43295,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239317,740308.00
07/11/2016 08:15,2,1.158,ACTIVE,211.25,347.76,59.938,1468239303,"274151322000083","219011344069620",28.35,25.30,0,333.63,354.97,33.2,30.2,0.230,738838.7,738838.7,32075,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239318,740309.00
07/11/2016 08:15,2,1.248,ACTIVE,212.16,349.86,59.938,1468239303,"274151322000076","219011344069620",29.14,25.30,0,334.54,357.38,36.9,33.7,0.261,787468.2,787468.2,32079,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239319,740310.00
07/11/2016 08:15,2,1.312,ACTIVE,213.51,348.06,59.981,1468239303,"201051344000868","219011344069620",28.92,22.50,0,334.84,365.19,38.5,35.2,0.305,470377.7,470377.7,38394,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239320,740311.00
07/11/2016 08:15,2,1.236,ACTIVE,211.25,345.96,59.938,1468239303,"274151322000095","219011344069620",28.43,24.50,0,333.63,355.88,35.6,32.4,0.239,779437.1,779437.1,31992,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239321,740312.00
07/11/2016 08:15,2,1.301,ACTIVE,213.74,351.67,59.933,1468239303,"201051344000988","219011344069620",28.77,23.00,0,333.33,367.60,37.9,34.7,0.318,467084.6,467084.6,38682,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239322,740313.00
07/11/2016 08:15,2,1.283,ACTIVE,212.83,347.46,59.938,1468239303,"201051344001025","219011344069620",29.04,23.00,0,333.03,363.99,37.7,34.5,0.287,480867.9,480867.9,43185,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239323,740314.00
07/11/2016 08:15,2,1.273,ACTIVE,213.51,348.36,59.933,1468239303,"201051344000458","219011344069620",29.02,23.80,0,335.14,364.89,37.5,34.2,0.318,477939.8,477939.8,38604,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239323,740315.00
07/11/2016 08:15,2,1.281,ACTIVE,214.19,350.17,59.975,1468239303,"201051344000853","219011344069620",29.04,23.00,0,336.34,366.70,37.7,34.5,0.305,476956.1,476956.1,38214,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239324,740316.00
07/11/2016 08:15,2,1.252,ACTIVE,212.83,347.76,59.938,1468239303,"201051344000685","219011344069620",28.75,22.80,0,332.73,363.99,36.5,33.3,0.314,481369.6,481369.6,43059,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239325,740317.00
07/11/2016 08:15,2,1.238,ACTIVE,213.06,348.36,59.949,1468239303,"201051344000917","219011344069620",29.12,23.80,0,332.73,363.09,36.5,33.3,0.296,478251.1,478251.1,43056,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239326,740318.00
07/11/2016 08:15,2,1.246,ACTIVE,212.83,348.06,59.917,1468239303,"201051344001145","219011344069620",28.98,22.30,0,334.54,363.69,36.6,33.4,0.296,483430.0,483430.0,42905,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239327,740319.00
07/11/2016 08:15,2,1.268,ACTIVE,213.06,348.66,59.975,1468239303,"201051344000651","219011344069620",28.84,22.80,0,334.24,363.99,37.0,33.8,0.296,476121.5,476121.5,43244,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239328,740320.00
07/11/2016 08:15,2,1.146,ACTIVE,211.03,346.86,59.938,1468239303,"274151322000088","219011344069620",27.83,25.30,0,333.33,354.67,32.3,29.2,0.221,712954.8,712954.8,31720,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239329,740321.00
07/11/2016 08:15,2,0.787,ACTIVE,211.70,412.98,59.933,1468239303,"274151322000068","219011344069620",38.65,27.80,0,332.43,431.62,30.6,27.6,0.199,606899.0,606899.0,33348,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239330,740322.00
07/11/2016 08:15,2,1.279,ACTIVE,212.61,346.86,59.938,1468239303,"201051344001135","219011344069620",29.06,23.30,0,333.33,362.79,37.7,34.5,0.301,472135.4,472135.4,43171,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239331,740323.00
07/11/2016 08:15,2,1.283,ACTIVE,213.06,348.96,59.928,1468239303,"201051344000594","219011344069620",29.36,22.50,0,333.33,365.19,38.2,34.9,0.296,482064.8,482064.8,38648,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239332,740324.00
07/11/2016 08:15,2,1.279,ACTIVE,213.06,348.06,59.991,1468239303,"201051344001203","219011344069620",29.10,22.80,0,333.93,364.89,37.7,34.5,0.301,479681.0,479681.0,43221,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239333,740325.00
07/11/2016 08:15,2,1.164,ACTIVE,211.25,342.95,59.938,1468239303,"274151322000054","219011344069620",27.91,26.00,0,333.33,355.28,32.9,29.8,0.221,727991.9,727991.9,31750,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239334,740326.00
07/11/2016 08:15,2,1.307,ACTIVE,213.74,348.36,59.938,1468239303,"201051344000867","219011344069620",28.77,23.30,0,334.54,364.59,38.1,34.9,0.305,469450.9,469450.9,38658,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239335,740327.00
07/11/2016 08:15,2,1.299,ACTIVE,212.83,348.06,59.922,1468239303,"201051344001093","219011344069620",28.78,23.00,0,333.63,363.99,37.9,34.7,0.296,477676.7,477676.7,43115,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239336,740328.00
07/11/2016 08:15,2,1.268,ACTIVE,213.51,348.96,59.944,1468239303,"201051344000900","219011344069620",28.96,23.00,0,334.54,365.19,37.2,34.0,0.305,485495.5,485495.5,38042,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239337,740329.00
07/11/2016 08:15,2,1.270,ACTIVE,213.96,348.96,59.959,1468239303,"201051344000648","219011344069620",29.02,22.50,0,334.54,365.80,37.4,34.1,0.301,476184.1,476184.1,38339,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239337,740330.00
07/11/2016 08:15,2,1.266,ACTIVE,213.74,348.96,59.954,1468239303,"201051344000569","219011344069620",29.30,23.30,0,334.84,365.49,37.6,34.3,0.305,486324.6,486324.6,37962,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239338,740331.00
07/11/2016 08:15,2,1.295,ACTIVE,213.74,348.96,59.896,1468239303,"201051344000983","219011344069620",28.90,23.30,0,334.24,365.19,38.0,34.7,0.314,478076.5,478076.5,38456,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239339,740332.00
07/11/2016 08:15,2,1.283,ACTIVE,213.74,348.66,59.944,1468239303,"201051344001158","219011344069620",28.88,22.50,0,334.84,365.80,37.6,34.3,0.309,471446.5,471446.5,38723,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239340,740333.00
07/11/2016 08:15,2,1.273,ACTIVE,213.96,350.17,59.944,1468239303,"201051344000576","219011344069620",28.80,22.80,0,334.84,366.10,37.2,33.9,0.292,478730.1,478730.1,38123,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239341,740334.00
07/11/2016 08:15,2,1.145,ACTIVE,211.70,347.16,59.944,1468239303,"274151322000087","219011344069620",27.87,29.80,0,333.93,354.07,32.3,29.3,0.181,701053.0,701053.0,31901,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468239342,740335.00
07/11/2016 08:30,2,1.295,ACTIVE,214.19,349.56,59.975,1468240203,"201051344000645","219011344069620",28.88,24.00,0,335.14,367.00,37.9,34.6,0.301,478318.2,478318.2,38251,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240205,740336.00
07/11/2016 08:30,2,1.176,ACTIVE,211.48,347.76,59.965,1468240203,"274151322000085","219011344069620",27.89,25.80,0,334.54,355.58,33.2,30.2,0.221,729049.0,729049.0,31757,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240205,740337.00
07/11/2016 08:30,2,1.307,ACTIVE,213.96,350.77,59.949,1468240203,"201051344000633","219011344069620",28.86,23.30,0,335.14,367.90,38.3,35.0,0.309,469502.1,469502.1,38739,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240206,740338.00
07/11/2016 08:30,2,1.305,ACTIVE,213.96,349.86,59.928,1468240203,"201051344000469","219011344069620",29.10,22.80,0,335.74,367.30,38.5,35.2,0.323,471444.7,471444.7,38674,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240207,740339.00
07/11/2016 08:30,2,1.303,ACTIVE,212.16,347.16,59.970,1468240203,"201051344000646","219011344069620",28.71,23.00,0,332.13,365.19,37.8,34.6,0.305,473448.8,473448.8,43226,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240208,740340.00
07/11/2016 08:30,2,1.209,ACTIVE,211.25,345.66,59.949,1468240203,"274151322000052","219011344069620",28.47,26.00,0,333.63,356.78,34.9,31.7,0.239,745560.6,745560.6,31997,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240209,740341.00
07/11/2016 08:30,2,1.322,ACTIVE,212.83,348.36,59.944,1468240203,"201051344000585","219011344069620",28.94,23.80,0,334.24,365.19,38.8,35.5,0.309,481531.6,481531.6,43227,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240210,740342.00
07/11/2016 08:30,2,1.268,ACTIVE,212.38,346.56,59.949,1468240203,"201051344001230","219011344069620",28.94,22.80,0,332.73,363.09,37.2,33.9,0.296,476922.0,476922.0,43044,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240211,740343.00
07/11/2016 08:30,2,1.271,ACTIVE,213.06,348.96,59.901,1468240203,"201051344000582","219011344069620",28.69,23.00,0,334.24,365.19,37.0,33.8,0.296,470005.1,470005.1,43175,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240212,740344.00
07/11/2016 08:30,2,1.311,ACTIVE,212.16,347.46,59.970,1468240203,"201051344000955","219011344069620",28.88,23.50,0,332.73,364.29,38.4,35.1,0.314,483064.5,483064.5,43128,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240213,740345.00
07/11/2016 08:30,2,0.764,ACTIVE,211.48,419.90,59.970,1468240203,"274151322000094","219011344069620",38.98,27.30,0,332.43,432.52,30.0,27.0,0.203,606885.0,606885.0,33141,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240214,740346.00
07/11/2016 08:30,2,1.316,ACTIVE,213.74,349.26,59.954,1468240203,"201051344000579","219011344069620",29.34,23.30,0,335.14,367.60,39.1,35.9,0.314,485416.9,485416.9,18743,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240214,740347.00
07/11/2016 08:30,2,1.283,ACTIVE,212.38,346.56,59.949,1468240203,"201051344000890","219011344069620",29.44,23.30,0,333.33,365.19,38.3,35.0,0.301,480310.8,480310.8,43136,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240215,740348.00
07/11/2016 08:30,2,1.271,ACTIVE,212.83,347.76,59.959,1468240203,"201051344000438","219011344069620",29.40,23.30,0,333.93,365.49,37.9,34.7,0.314,482047.7,482047.7,43143,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240216,740349.00
07/11/2016 08:30,2,1.307,ACTIVE,212.61,347.76,59.954,1468240203,"201051344000417","219011344069620",28.59,23.30,0,332.73,364.59,37.9,34.7,0.309,474007.0,474007.0,43296,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240217,740350.00
07/11/2016 08:30,2,1.170,ACTIVE,211.25,342.95,59.954,1468240203,"274151322000083","219011344069620",28.61,25.80,0,333.33,356.48,33.9,30.8,0.239,738846.3,738846.3,32076,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240218,740351.00
07/11/2016 08:30,2,1.262,ACTIVE,212.16,350.17,59.954,1468240203,"274151322000076","219011344069620",28.96,26.00,0,335.14,358.28,37.0,33.8,0.256,787476.5,787476.5,32080,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240219,740352.00
