ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 08:30,2,1.299,ACTIVE,213.29,348.66,59.933,1468240203,"201051344000868","219011344069620",29.16,23.00,0,335.14,366.70,38.4,35.2,0.301,470386.4,470386.4,38395,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240220,740353.00
07/11/2016 08:30,2,1.240,ACTIVE,211.25,344.45,59.949,1468240203,"274151322000095","219011344069620",28.78,25.00,0,333.63,357.38,36.1,33.0,0.239,779445.2,779445.2,31993,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240221,740354.00
07/11/2016 08:30,2,1.330,ACTIVE,213.51,350.77,59.965,1468240203,"201051344000988","219011344069620",28.05,23.50,0,334.54,368.50,37.8,34.6,0.309,467093.2,467093.2,38683,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240222,740355.00
07/11/2016 08:30,2,1.287,ACTIVE,212.38,346.26,59.954,1468240203,"201051344001025","219011344069620",29.18,23.50,0,334.24,365.49,38.1,34.9,0.301,480876.5,480876.5,43186,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240223,740356.00
07/11/2016 08:30,2,1.283,ACTIVE,213.29,348.06,59.965,1468240203,"201051344000458","219011344069620",29.06,24.30,0,335.14,366.40,37.8,34.6,0.323,477948.4,477948.4,38605,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240224,740357.00
07/11/2016 08:30,2,1.291,ACTIVE,214.19,350.77,59.965,1468240203,"201051344000853","219011344069620",29.08,23.50,0,336.34,368.50,38.1,34.8,0.309,476964.7,476964.7,38215,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240225,740358.00
07/11/2016 08:30,2,1.277,ACTIVE,212.61,347.76,60.012,1468240203,"201051344000685","219011344069620",28.29,23.00,0,333.63,365.19,36.6,33.4,0.309,481377.9,481377.9,43060,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240225,740359.00
07/11/2016 08:30,2,1.240,ACTIVE,212.38,347.76,59.965,1468240203,"201051344000917","219011344069620",29.22,24.30,0,333.33,365.80,36.7,33.5,0.296,478259.4,478259.4,43057,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240226,740360.00
07/11/2016 08:30,2,1.262,ACTIVE,212.61,347.16,59.965,1468240203,"201051344001145","219011344069620",28.94,22.80,0,333.93,365.19,37.0,33.8,0.296,483438.3,483438.3,42906,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240227,740361.00
07/11/2016 08:30,2,1.287,ACTIVE,212.61,347.76,59.959,1468240203,"201051344000651","219011344069620",28.69,23.50,0,334.54,365.49,37.5,34.2,0.305,476130.0,476130.0,43245,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240228,740362.00
07/11/2016 08:30,2,1.160,ACTIVE,211.03,347.76,59.959,1468240203,"274151322000088","219011344069620",27.71,26.00,0,333.63,355.28,32.5,29.5,0.217,712962.1,712962.1,31721,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240229,740363.00
07/11/2016 08:30,2,0.777,ACTIVE,212.16,417.79,59.933,1468240203,"274151322000068","219011344069620",39.22,28.30,0,332.73,440.34,30.6,27.6,0.199,606906.0,606906.0,33349,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240230,740364.00
07/11/2016 08:30,2,1.299,ACTIVE,212.38,346.56,59.954,1468240203,"201051344001135","219011344069620",28.90,23.50,0,333.93,364.29,38.1,34.8,0.305,472144.0,472144.0,43172,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240231,740365.00
07/11/2016 08:30,2,1.301,ACTIVE,213.29,348.96,59.954,1468240203,"201051344000594","219011344069620",29.14,23.00,0,333.33,366.70,38.4,35.1,0.305,482073.5,482073.5,38649,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240232,740366.00
07/11/2016 08:30,2,1.281,ACTIVE,212.61,346.86,59.949,1468240203,"201051344001203","219011344069620",29.04,23.30,0,334.24,366.70,37.7,34.5,0.309,479689.6,479689.6,43222,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240233,740367.00
07/11/2016 08:30,2,1.172,ACTIVE,211.03,348.66,59.959,1468240203,"274151322000054","219011344069620",27.99,26.50,0,333.33,356.18,33.3,30.2,0.225,727999.4,727999.4,31751,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240234,740368.00
07/11/2016 08:30,2,1.314,ACTIVE,213.74,348.66,59.954,1468240203,"201051344000867","219011344069620",28.78,24.00,0,334.24,366.10,38.4,35.1,0.301,469459.7,469459.7,38659,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240235,740369.00
07/11/2016 08:30,2,1.297,ACTIVE,212.61,348.36,59.965,1468240203,"201051344001093","219011344069620",28.37,23.80,0,333.33,365.19,37.3,34.1,0.292,477685.3,477685.3,43116,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240236,740370.00
07/11/2016 08:30,2,1.285,ACTIVE,213.51,349.26,59.965,1468240203,"201051344000900","219011344069620",28.77,23.30,0,334.24,366.70,37.5,34.3,0.301,485503.9,485503.9,38043,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240236,740371.00
07/11/2016 08:30,2,1.293,ACTIVE,213.74,348.66,59.965,1468240203,"201051344000648","219011344069620",28.67,23.00,0,335.74,367.00,37.6,34.4,0.305,476192.6,476192.6,38340,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240237,740372.00
07/11/2016 08:30,2,1.305,ACTIVE,213.51,348.96,59.970,1468240203,"201051344000569","219011344069620",28.67,23.80,0,335.14,367.00,37.9,34.6,0.305,486333.2,486333.2,37963,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240238,740373.00
07/11/2016 08:30,2,1.320,ACTIVE,213.74,348.36,59.970,1468240203,"201051344000983","219011344069620",28.65,23.80,0,335.44,367.00,38.3,35.1,0.309,478085.2,478085.2,38457,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240239,740374.00
07/11/2016 08:30,2,1.287,ACTIVE,213.74,348.96,59.965,1468240203,"201051344001158","219011344069620",28.94,23.30,0,334.54,367.00,37.7,34.5,0.309,471455.0,471455.0,38724,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240240,740375.00
07/11/2016 08:30,2,1.271,ACTIVE,213.96,350.17,59.912,1468240203,"201051344000576","219011344069620",29.00,23.30,0,335.14,367.60,37.4,34.2,0.305,478738.6,478738.6,38124,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240241,740376.00
07/11/2016 08:30,2,1.168,ACTIVE,211.93,342.95,59.965,1468240203,"274151322000087","219011344069620",27.77,31.00,0,332.73,355.58,32.8,29.7,0.199,701060.4,701060.4,31902,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468240242,740377.00
07/11/2016 08:45,2,1.605,ACTIVE,214.19,351.07,59.970,1468241103,"201051344000645","219011344069620",28.69,24.50,0,335.44,373.31,46.7,43.1,0.380,478327.6,478327.6,38252,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241104,740378.00
07/11/2016 08:45,2,1.455,ACTIVE,211.93,342.05,59.981,1468241103,"274151322000085","219011344069620",27.69,26.50,0,334.24,359.78,40.8,37.5,0.265,729057.1,729057.1,31758,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241105,740379.00
07/11/2016 08:45,2,1.588,ACTIVE,213.96,353.77,59.954,1468241103,"201051344000633","219011344069620",29.22,24.00,0,334.84,374.21,47.1,43.5,0.384,469511.5,469511.5,38740,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241106,740380.00
07/11/2016 08:45,2,1.619,ACTIVE,214.19,352.57,59.933,1468241103,"201051344000469","219011344069620",28.88,23.50,0,333.63,372.11,47.4,43.8,0.407,471454.2,471454.2,38675,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241107,740381.00
07/11/2016 08:45,2,1.574,ACTIVE,212.38,349.56,59.944,1468241103,"201051344000646","219011344069620",29.00,24.00,0,331.53,369.10,46.2,42.7,0.376,473458.1,473458.1,43227,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241108,740382.00
07/11/2016 08:45,2,1.490,ACTIVE,211.70,345.96,59.938,1468241103,"274151322000052","219011344069620",28.31,26.50,0,333.63,361.59,42.7,39.3,0.287,745569.1,745569.1,31998,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241109,740383.00
07/11/2016 08:45,2,1.602,ACTIVE,213.06,350.77,59.954,1468241103,"201051344000585","219011344069620",29.06,24.30,0,333.93,369.40,47.2,43.6,0.389,481541.2,481541.2,43228,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241110,740384.00
07/11/2016 08:45,2,1.555,ACTIVE,212.38,348.06,59.949,1468241103,"201051344001230","219011344069620",28.88,23.00,0,332.43,367.60,45.5,42.0,0.367,476931.2,476931.2,43045,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241111,740385.00
07/11/2016 08:45,2,1.535,ACTIVE,213.29,350.77,59.959,1468241103,"201051344000582","219011344069620",28.98,24.00,0,333.63,370.00,45.1,41.6,0.371,470014.2,470014.2,43176,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241112,740386.00
07/11/2016 08:45,2,1.576,ACTIVE,212.38,349.56,59.991,1468241103,"201051344000955","219011344069620",29.24,24.30,0,332.43,368.50,46.7,43.2,0.393,483074.0,483074.0,43129,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241113,740387.00
07/11/2016 08:45,2,0.951,ACTIVE,211.93,419.90,59.949,1468241103,"274151322000094","219011344069620",38.94,27.80,0,333.03,435.23,37.0,33.7,0.256,606892.5,606892.5,33142,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241114,740388.00
07/11/2016 08:45,2,1.621,ACTIVE,213.96,352.87,59.944,1468241103,"201051344000579","219011344069620",28.92,24.00,0,335.74,373.01,47.5,44.0,0.389,485426.6,485426.6,18744,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241115,740389.00
07/11/2016 08:45,2,1.572,ACTIVE,212.83,349.86,59.959,1468241103,"201051344000890","219011344069620",29.18,23.80,0,332.13,369.70,46.5,43.0,0.367,480320.4,480320.4,43137,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241116,740390.00
07/11/2016 08:45,2,1.559,ACTIVE,213.06,350.47,59.949,1468241103,"201051344000438","219011344069620",29.20,23.80,0,333.63,370.30,46.1,42.6,0.380,482057.1,482057.1,43144,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241117,740391.00
07/11/2016 08:45,2,1.570,ACTIVE,213.06,350.77,59.949,1468241103,"201051344000417","219011344069620",28.77,23.80,0,332.13,368.80,45.7,42.2,0.380,474016.4,474016.4,43297,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241118,740392.00
07/11/2016 08:45,2,1.424,ACTIVE,211.48,351.37,59.975,1468241103,"274151322000083","219011344069620",28.65,26.80,0,333.93,360.38,41.3,38.0,0.287,738854.7,738854.7,32077,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241119,740393.00
07/11/2016 08:45,2,1.537,ACTIVE,212.38,353.47,59.949,1468241103,"274151322000076","219011344069620",28.96,26.50,0,335.14,362.79,45.1,41.6,0.318,787485.7,787485.7,32081,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241120,740394.00
07/11/2016 08:45,2,1.613,ACTIVE,213.51,350.77,59.996,1468241103,"201051344000868","219011344069620",28.57,23.80,0,333.93,371.21,46.7,43.1,0.380,470396.0,470396.0,38396,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241120,740395.00
07/11/2016 08:45,2,1.504,ACTIVE,211.48,352.27,59.949,1468241103,"274151322000095","219011344069620",29.00,25.80,0,333.63,361.59,44.2,40.7,0.296,779454.2,779454.2,31994,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241121,740396.00
07/11/2016 08:45,2,1.590,ACTIVE,213.74,353.77,59.949,1468241103,"201051344000988","219011344069620",28.78,24.30,0,334.24,373.61,46.4,42.8,0.384,467102.6,467102.6,38684,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241122,740397.00
07/11/2016 08:45,2,1.576,ACTIVE,212.83,349.56,59.896,1468241103,"201051344001025","219011344069620",29.00,24.00,0,333.33,370.00,46.4,42.8,0.376,480886.0,480886.0,43187,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241123,740398.00
07/11/2016 08:45,2,1.578,ACTIVE,213.74,351.37,59.954,1468241103,"201051344000458","219011344069620",29.00,24.80,0,334.54,371.81,46.4,42.8,0.393,477957.8,477957.8,38606,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241124,740399.00
07/11/2016 08:45,2,1.584,ACTIVE,214.64,352.87,59.907,1468241103,"201051344000853","219011344069620",29.08,24.30,0,336.64,373.31,46.8,43.2,0.384,476974.2,476974.2,38216,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241125,740400.00
07/11/2016 08:45,2,1.533,ACTIVE,213.06,351.07,59.970,1468241103,"201051344000685","219011344069620",29.04,23.30,0,332.43,369.70,45.1,41.6,0.384,481387.1,481387.1,43061,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241126,740401.00
07/11/2016 08:45,2,1.533,ACTIVE,213.06,350.17,59.917,1468241103,"201051344000917","219011344069620",29.04,24.80,0,332.73,369.10,45.1,41.6,0.367,478268.6,478268.6,43058,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241127,740402.00
07/11/2016 08:45,2,1.553,ACTIVE,213.06,350.47,59.991,1468241103,"201051344001145","219011344069620",28.82,23.30,0,333.33,369.40,45.4,41.9,0.376,483447.6,483447.6,42907,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241128,740403.00
07/11/2016 08:45,2,1.580,ACTIVE,213.06,351.37,59.954,1468241103,"201051344000651","219011344069620",28.78,24.30,0,334.24,370.00,46.0,42.5,0.376,476139.3,476139.3,43246,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241129,740404.00
07/11/2016 08:45,2,1.422,ACTIVE,211.25,343.85,59.970,1468241103,"274151322000088","219011344069620",27.97,26.80,0,333.63,359.78,40.4,37.1,0.274,712970.2,712970.2,31722,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241129,740405.00
07/11/2016 08:45,2,0.998,ACTIVE,212.38,416.89,59.954,1468241103,"274151322000068","219011344069620",38.39,29.00,0,335.44,439.74,39.0,35.7,0.261,606913.6,606913.6,33350,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241130,740406.00
07/11/2016 08:45,2,1.607,ACTIVE,212.83,349.86,59.954,1468241103,"201051344001135","219011344069620",28.86,24.30,0,332.73,369.10,47.0,43.5,0.384,472153.5,472153.5,43173,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241131,740407.00
07/11/2016 08:45,2,1.625,ACTIVE,213.29,351.37,59.938,1468241103,"201051344000594","219011344069620",29.02,23.80,0,333.93,371.21,47.8,44.2,0.384,482083.1,482083.1,38650,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241132,740408.00
07/11/2016 08:45,2,1.604,ACTIVE,213.29,350.17,59.954,1468241103,"201051344001203","219011344069620",28.98,24.00,0,333.33,371.21,47.1,43.5,0.393,479699.0,479699.0,43223,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241133,740409.00
07/11/2016 08:45,2,1.459,ACTIVE,211.48,349.26,59.954,1468241103,"274151322000054","219011344069620",28.25,27.30,0,333.63,360.38,41.7,38.3,0.278,728007.7,728007.7,31752,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241134,740410.00
07/11/2016 08:45,2,1.639,ACTIVE,213.96,351.07,59.981,1468241103,"201051344000867","219011344069620",28.77,24.30,0,334.84,370.90,47.8,44.2,0.380,469469.3,469469.3,38660,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241135,740411.00
07/11/2016 08:45,2,1.605,ACTIVE,213.06,351.67,59.986,1468241103,"201051344001093","219011344069620",29.00,24.30,0,332.73,370.00,47.2,43.6,0.380,477694.7,477694.7,43117,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241136,740412.00
07/11/2016 08:45,2,1.590,ACTIVE,213.74,351.67,59.922,1468241103,"201051344000900","219011344069620",29.20,23.80,0,335.14,371.81,47.0,43.5,0.384,485513.4,485513.4,38044,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241137,740413.00
07/11/2016 08:45,2,1.602,ACTIVE,214.19,351.97,59.954,1468241103,"201051344000648","219011344069620",28.86,23.80,0,335.74,373.01,46.9,43.3,0.389,476202.0,476202.0,38341,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241138,740414.00
07/11/2016 08:45,2,1.611,ACTIVE,213.96,352.57,59.959,1468241103,"201051344000569","219011344069620",28.90,24.50,0,334.84,371.81,47.2,43.6,0.393,486342.7,486342.7,37964,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241139,740415.00
07/11/2016 08:45,2,1.639,ACTIVE,213.96,352.27,59.933,1468241103,"201051344000983","219011344069620",28.78,24.80,0,335.14,371.81,47.8,44.2,0.393,478094.9,478094.9,38458,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241140,740416.00
07/11/2016 08:45,2,1.625,ACTIVE,214.19,353.17,59.959,1468241103,"201051344001158","219011344069620",28.73,24.00,0,335.14,373.91,47.3,43.7,0.398,471464.6,471464.6,38725,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241141,740417.00
07/11/2016 08:45,2,1.590,ACTIVE,214.19,353.17,59.959,1468241103,"201051344000576","219011344069620",28.96,23.80,0,336.04,372.71,46.7,43.1,0.380,478748.0,478748.0,38125,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241142,740418.00
07/11/2016 08:45,2,1.449,ACTIVE,211.93,344.45,59.954,1468241103,"274151322000087","219011344069620",27.99,32.40,0,333.63,359.18,41.1,37.7,0.247,701068.5,701068.5,31903,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468241143,740419.00
07/11/2016 09:00,2,1.492,ACTIVE,214.19,351.37,59.949,1468242003,"201051344000645","219011344069620",29.16,25.00,0,335.44,373.01,44.1,40.7,0.354,478337.5,478337.5,38253,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242004,740420.00
07/11/2016 09:00,2,1.385,ACTIVE,211.93,348.06,59.975,1468242003,"274151322000085","219011344069620",27.83,27.00,0,334.24,359.48,39.0,35.7,0.265,729065.8,729065.8,31759,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242005,740421.00
07/11/2016 09:00,2,1.504,ACTIVE,214.19,351.97,59.949,1468242003,"201051344000633","219011344069620",29.14,24.50,0,334.84,373.61,44.4,40.9,0.367,469521.5,469521.5,38741,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242006,740422.00
07/11/2016 09:00,2,1.529,ACTIVE,213.96,351.67,59.944,1468242003,"201051344000469","219011344069620",28.78,24.00,0,334.54,373.31,44.6,41.1,0.376,471464.2,471464.2,38676,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242007,740423.00
07/11/2016 09:00,2,1.488,ACTIVE,212.61,348.96,59.954,1468242003,"201051344000646","219011344069620",29.12,24.30,0,332.73,369.70,43.9,40.4,0.367,473468.0,473468.0,43228,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242008,740424.00
07/11/2016 09:00,2,1.416,ACTIVE,211.70,350.47,59.933,1468242003,"274151322000052","219011344069620",28.41,27.00,0,333.63,359.78,40.8,37.5,0.274,745578.2,745578.2,31999,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242009,740425.00
07/11/2016 09:00,2,1.527,ACTIVE,213.29,350.47,59.949,1468242003,"201051344000585","219011344069620",29.04,24.80,0,333.33,370.60,45.0,41.5,0.367,481551.3,481551.3,43229,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242009,740426.00
07/11/2016 09:00,2,1.480,ACTIVE,212.61,347.46,59.949,1468242003,"201051344001230","219011344069620",28.90,23.50,0,331.83,368.80,43.4,39.9,0.349,476940.9,476940.9,43046,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242010,740427.00
07/11/2016 09:00,2,1.471,ACTIVE,213.29,350.17,59.949,1468242003,"201051344000582","219011344069620",28.98,24.30,0,334.24,370.30,43.2,39.8,0.354,470023.9,470023.9,43177,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242011,740428.00
07/11/2016 09:00,2,1.533,ACTIVE,212.61,348.66,59.949,1468242003,"201051344000955","219011344069620",28.77,24.80,0,332.43,370.60,44.6,41.2,0.367,483084.0,483084.0,43130,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242012,740429.00
07/11/2016 09:00,2,0.914,ACTIVE,211.70,418.70,59.938,1468242003,"274151322000094","219011344069620",38.84,28.50,0,333.63,438.83,36.0,32.9,0.252,606900.4,606900.4,33143,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242013,740430.00
07/11/2016 09:00,2,1.562,ACTIVE,213.96,351.37,59.954,1468242003,"201051344000579","219011344069620",28.86,24.50,0,336.04,373.01,45.7,42.2,0.376,485436.9,485436.9,18745,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242014,740431.00
07/11/2016 09:00,2,1.551,ACTIVE,212.83,349.26,59.954,1468242003,"201051344000890","219011344069620",28.57,24.00,0,333.33,370.00,44.8,41.3,0.354,480330.4,480330.4,43138,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242015,740432.00
07/11/2016 09:00,2,1.496,ACTIVE,213.06,350.17,59.944,1468242003,"201051344000438","219011344069620",29.40,24.30,0,333.33,371.51,44.6,41.1,0.367,482067.1,482067.1,43145,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242016,740433.00
07/11/2016 09:00,2,1.510,ACTIVE,213.06,349.86,59.912,1468242003,"201051344000417","219011344069620",28.98,24.50,0,333.33,370.30,44.4,40.9,0.367,474026.3,474026.3,43298,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242017,740434.00
07/11/2016 09:00,2,1.416,ACTIVE,211.93,347.16,59.981,1468242003,"274151322000083","219011344069620",28.17,27.30,0,333.33,359.78,40.4,37.1,0.274,738863.6,738863.6,32078,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242018,740435.00
07/11/2016 09:00,2,1.480,ACTIVE,212.16,353.17,59.933,1468242003,"274151322000076","219011344069620",29.32,27.30,0,333.93,362.49,44.0,40.5,0.301,787495.5,787495.5,32082,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242018,740436.00
07/11/2016 09:00,2,1.520,ACTIVE,213.51,349.86,59.954,1468242003,"201051344000868","219011344069620",29.08,24.30,0,334.24,371.21,44.8,41.3,0.362,470406.1,470406.1,38397,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242019,740437.00
07/11/2016 09:00,2,1.461,ACTIVE,211.70,345.36,59.949,1468242003,"274151322000095","219011344069620",28.94,26.30,0,333.33,360.99,42.9,39.4,0.283,779463.7,779463.7,31995,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242020,740438.00
07/11/2016 09:00,2,1.537,ACTIVE,213.96,352.87,59.901,1468242003,"201051344000988","219011344069620",28.43,24.80,0,335.74,374.21,44.3,40.9,0.376,467112.6,467112.6,38685,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242021,740439.00
07/11/2016 09:00,2,1.510,ACTIVE,213.06,348.66,59.907,1468242003,"201051344001025","219011344069620",29.02,24.50,0,333.93,370.90,44.4,41.0,0.349,480896.0,480896.0,43188,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242022,740440.00
07/11/2016 09:00,2,1.520,ACTIVE,213.96,350.77,59.954,1468242003,"201051344000458","219011344069620",28.73,25.50,0,336.04,371.81,44.2,40.7,0.380,477967.7,477967.7,38607,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242023,740441.00
07/11/2016 09:00,2,1.502,ACTIVE,214.41,352.87,59.954,1468242003,"201051344000853","219011344069620",29.06,24.80,0,337.54,373.31,44.3,40.8,0.371,476984.2,476984.2,38217,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242024,740442.00
07/11/2016 09:00,2,1.471,ACTIVE,213.06,349.86,59.954,1468242003,"201051344000685","219011344069620",28.88,23.50,0,334.24,370.90,43.0,39.6,0.371,481396.7,481396.7,43062,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242025,740443.00
07/11/2016 09:00,2,1.479,ACTIVE,213.29,349.86,59.959,1468242003,"201051344000917","219011344069620",28.65,25.30,0,333.03,370.00,42.9,39.5,0.349,478278.2,478278.2,43059,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242026,740444.00
07/11/2016 09:00,2,1.467,ACTIVE,213.06,349.86,59.954,1468242003,"201051344001145","219011344069620",29.12,23.50,0,334.24,370.60,43.3,39.9,0.349,483457.3,483457.3,42908,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242027,740445.00
07/11/2016 09:00,2,1.494,ACTIVE,213.29,349.86,59.954,1468242003,"201051344000651","219011344069620",28.78,24.80,0,334.84,371.51,43.6,40.1,0.358,476149.2,476149.2,43247,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242027,740446.00
07/11/2016 09:00,2,1.361,ACTIVE,211.48,348.06,59.954,1468242003,"274151322000088","219011344069620",27.75,27.30,0,332.73,358.88,38.3,35.0,0.247,712978.7,712978.7,31723,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242028,740447.00
07/11/2016 09:00,2,0.904,ACTIVE,212.38,420.50,59.944,1468242003,"274151322000068","219011344069620",39.48,29.80,0,334.24,441.54,36.1,33.0,0.234,606921.7,606921.7,33351,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242029,740448.00
07/11/2016 09:00,2,1.496,ACTIVE,212.83,348.96,59.949,1468242003,"201051344001135","219011344069620",29.20,24.80,0,333.93,371.51,44.3,40.8,0.354,472163.5,472163.5,43174,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242030,740449.00
07/11/2016 09:00,2,1.516,ACTIVE,213.51,349.86,59.949,1468242003,"201051344000594","219011344069620",29.22,24.30,0,332.73,372.41,44.8,41.3,0.367,482093.3,482093.3,38651,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242031,740450.00
07/11/2016 09:00,2,1.480,ACTIVE,213.29,349.26,59.981,1468242003,"201051344001203","219011344069620",29.34,24.30,0,334.24,372.41,44.0,40.5,0.358,479709.0,479709.0,43224,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242032,740451.00
07/11/2016 09:00,2,1.387,ACTIVE,211.48,342.65,59.928,1468242003,"274151322000054","219011344069620",27.77,28.00,0,333.33,360.08,39.0,35.7,0.265,728016.4,728016.4,31753,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242033,740452.00
07/11/2016 09:00,2,1.521,ACTIVE,213.96,349.86,59.954,1468242003,"201051344000867","219011344069620",28.94,25.00,0,334.54,372.11,44.6,41.1,0.358,469479.3,469479.3,38661,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242034,740453.00
07/11/2016 09:00,2,1.488,ACTIVE,213.29,350.47,59.954,1468242003,"201051344001093","219011344069620",28.78,24.80,0,334.24,371.51,43.4,40.0,0.340,477704.5,477704.5,43118,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242036,740454.00
07/11/2016 09:00,2,1.492,ACTIVE,213.96,350.47,59.959,1468242003,"201051344000900","219011344069620",28.96,24.30,0,335.74,372.11,43.7,40.3,0.354,485523.3,485523.3,38045,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242037,740455.00
07/11/2016 09:00,2,1.496,ACTIVE,214.19,351.37,59.949,1468242003,"201051344000648","219011344069620",28.82,24.30,0,335.74,372.41,43.7,40.2,0.354,476211.9,476211.9,38342,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242038,740456.00
07/11/2016 09:00,2,1.508,ACTIVE,213.96,351.37,59.959,1468242003,"201051344000569","219011344069620",28.82,25.00,0,335.14,373.31,44.1,40.6,0.367,486352.7,486352.7,37965,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242039,740457.00
07/11/2016 09:00,2,1.510,ACTIVE,214.19,351.37,59.949,1468242003,"201051344000983","219011344069620",29.14,25.30,0,334.24,373.31,44.6,41.2,0.367,478105.0,478105.0,38459,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242040,740458.00
07/11/2016 09:00,2,1.504,ACTIVE,214.19,350.77,59.954,1468242003,"201051344001158","219011344069620",28.94,24.50,0,334.24,373.31,44.1,40.7,0.362,471474.5,471474.5,38726,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242041,740459.00
07/11/2016 09:00,2,1.484,ACTIVE,214.41,351.97,59.959,1468242003,"201051344000576","219011344069620",28.86,24.30,0,335.14,373.01,43.5,40.0,0.354,478757.8,478757.8,38126,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242042,740460.00
07/11/2016 09:00,2,1.365,ACTIVE,212.16,344.45,59.954,1468242003,"274151322000087","219011344069620",27.71,33.50,0,333.33,358.28,38.3,35.1,0.221,701077.1,701077.1,31904,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242042,740461.00
07/11/2016 09:15,2,2.080,ACTIVE,214.19,355.88,59.975,1468242903,"201051344000645","219011344069620",28.63,25.50,0,336.04,381.73,60.4,56.3,0.495,478348.9,478348.9,38254,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242904,740462.00
07/11/2016 09:15,2,1.863,ACTIVE,211.48,343.85,59.944,1468242903,"274151322000085","219011344069620",28.13,27.80,0,334.54,365.49,53.1,49.3,0.371,729075.7,729075.7,31760,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242905,740463.00
07/11/2016 09:15,2,2.068,ACTIVE,213.96,356.78,59.949,1468242903,"201051344000633","219011344069620",29.06,25.00,0,334.24,382.63,61.0,56.9,0.508,469533.0,469533.0,38742,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242906,740464.00
07/11/2016 09:15,2,2.076,ACTIVE,213.96,355.58,59.949,1468242903,"201051344000469","219011344069620",29.14,24.50,0,333.93,382.33,61.2,57.2,0.521,471475.8,471475.8,38677,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242907,740465.00
07/11/2016 09:15,2,2.023,ACTIVE,211.93,353.77,59.954,1468242903,"201051344000646","219011344069620",29.46,24.80,0,332.13,378.72,60.4,56.4,0.499,473479.4,473479.4,43229,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242908,740466.00
07/11/2016 09:15,2,1.955,ACTIVE,210.80,354.97,59.959,1468242903,"274151322000052","219011344069620",28.71,28.30,0,333.03,366.40,56.8,52.9,0.389,745588.8,745588.8,32000,0,0,0,L,1151911521,0,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242909,740467.00
07/11/2016 09:15,2,2.129,ACTIVE,212.61,354.37,59.922,1468242903,"201051344000585","219011344069620",28.94,25.30,0,334.24,379.32,62.5,58.4,0.517,481562.9,481562.9,43230,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242910,740468.00
07/11/2016 09:15,2,2.088,ACTIVE,211.93,351.97,59.954,1468242903,"201051344001230","219011344069620",28.77,23.80,0,331.83,377.22,60.9,56.8,0.499,476952.1,476952.1,43047,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242911,740469.00
07/11/2016 09:15,2,2.061,ACTIVE,212.61,353.77,59.965,1468242903,"201051344000582","219011344069620",29.32,24.80,0,333.63,379.32,61.2,57.1,0.504,470035.1,470035.1,43178,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242912,740470.00
07/11/2016 09:15,2,2.129,ACTIVE,212.16,353.17,59.954,1468242903,"201051344000955","219011344069620",29.40,25.00,0,332.73,378.42,63.4,59.2,0.526,483095.6,483095.6,43131,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242913,740471.00
07/11/2016 09:15,2,1.314,ACTIVE,211.25,417.19,59.944,1468242903,"274151322000094","219011344069620",39.04,29.00,0,334.84,443.64,52.1,48.4,0.367,606909.6,606909.6,33144,0,0,0,L,1151911521,0,120.42,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242914,740472.00
07/11/2016 09:15,2,2.154,ACTIVE,213.96,357.98,59.959,1468242903,"201051344000579","219011344069620",29.56,24.80,0,335.44,382.93,64.5,60.3,0.539,485448.7,485448.7,18746,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242915,740473.00
07/11/2016 09:15,2,2.135,ACTIVE,212.16,353.17,59.959,1468242903,"201051344000890","219011344069620",29.32,24.50,0,333.63,379.02,63.5,59.3,0.517,480342.0,480342.0,43139,0,0,0,L,1122011218,0,122.01,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242915,740474.00
07/11/2016 09:15,2,2.131,ACTIVE,212.38,355.28,59.933,1468242903,"201051344000438","219011344069620",29.20,24.80,0,333.33,380.22,63.0,58.9,0.535,482078.6,482078.6,43146,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242916,740475.00
07/11/2016 09:15,2,2.133,ACTIVE,212.38,354.67,59.975,1468242903,"201051344000417","219011344069620",28.77,25.00,0,333.33,379.02,62.1,58.0,0.530,474037.7,474037.7,43299,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242917,740476.00
07/11/2016 09:15,2,1.947,ACTIVE,211.03,352.57,59.944,1468242903,"274151322000083","219011344069620",28.77,28.30,0,333.33,366.40,56.7,52.8,0.398,738873.9,738873.9,32079,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242918,740477.00
07/11/2016 09:15,2,2.086,ACTIVE,211.93,352.27,59.933,1468242903,"274151322000076","219011344069620",29.18,28.00,0,333.93,369.40,61.7,57.7,0.438,787506.8,787506.8,32083,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242919,740478.00
07/11/2016 09:15,2,2.115,ACTIVE,213.51,355.28,60.002,1468242903,"201051344000868","219011344069620",29.08,24.80,0,334.84,381.12,62.3,58.2,0.517,470417.8,470417.8,38398,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242920,740479.00
07/11/2016 09:15,2,2.039,ACTIVE,211.25,345.96,59.917,1468242903,"274151322000095","219011344069620",29.08,26.80,0,333.03,368.20,60.0,56.0,0.407,779474.8,779474.8,31996,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242921,740480.00
07/11/2016 09:15,2,2.131,ACTIVE,213.96,358.28,59.959,1468242903,"201051344000988","219011344069620",28.67,25.30,0,335.14,384.13,61.9,57.8,0.521,467124.2,467124.2,38686,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242922,740481.00
07/11/2016 09:15,2,2.090,ACTIVE,212.38,352.87,59.959,1468242903,"201051344001025","219011344069620",29.08,25.30,0,333.33,379.62,61.6,57.5,0.499,480907.6,480907.6,43189,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242923,740482.00
07/11/2016 09:15,2,2.080,ACTIVE,213.96,356.18,59.949,1468242903,"201051344000458","219011344069620",29.06,26.00,0,335.14,381.73,61.3,57.2,0.526,477979.3,477979.3,38608,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242924,740483.00
07/11/2016 09:15,2,2.066,ACTIVE,214.41,357.68,59.901,1468242903,"201051344000853","219011344069620",29.28,25.50,0,337.54,383.83,61.2,57.2,0.517,476995.8,476995.8,38218,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242924,740484.00
07/11/2016 09:15,2,2.023,ACTIVE,212.38,353.77,59.912,1468242903,"201051344000685","219011344069620",29.34,24.30,0,331.83,379.02,60.1,56.1,0.521,481408.0,481408.0,43063,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242925,740485.00
07/11/2016 09:15,2,2.023,ACTIVE,212.38,354.07,59.928,1468242903,"201051344000917","219011344069620",28.90,26.00,0,333.93,379.02,59.3,55.3,0.495,478289.4,478289.4,43060,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242926,740486.00
07/11/2016 09:15,2,2.029,ACTIVE,212.16,352.87,59.975,1468242903,"201051344001145","219011344069620",28.94,24.00,0,333.93,378.72,59.5,55.5,0.491,483468.6,483468.6,42909,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242927,740487.00
07/11/2016 09:15,2,2.051,ACTIVE,212.61,354.67,59.954,1468242903,"201051344000651","219011344069620",29.10,25.50,0,334.24,380.22,60.5,56.5,0.499,476160.6,476160.6,43248,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242928,740488.00
07/11/2016 09:15,2,1.885,ACTIVE,210.80,356.18,59.959,1468242903,"274151322000088","219011344069620",28.07,28.00,0,333.33,365.49,53.6,49.8,0.371,712988.7,712988.7,31724,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242929,740489.00
07/11/2016 09:15,2,1.252,ACTIVE,211.93,425.01,59.970,1468242903,"274151322000068","219011344069620",39.40,30.50,0,334.84,447.55,50.2,46.6,0.349,606931.2,606931.2,33352,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242930,740490.00
07/11/2016 09:15,2,2.033,ACTIVE,212.16,352.87,59.965,1468242903,"201051344001135","219011344069620",29.26,25.50,0,333.03,379.02,60.3,56.3,0.504,472175.1,472175.1,43175,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242931,740491.00
07/11/2016 09:15,2,2.064,ACTIVE,213.06,354.97,59.928,1468242903,"201051344000594","219011344069620",29.26,24.50,0,332.73,381.42,61.2,57.1,0.508,482105.1,482105.1,38652,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242932,740492.00
07/11/2016 09:15,2,2.047,ACTIVE,212.38,353.47,59.970,1468242903,"201051344001203","219011344069620",29.02,24.80,0,334.54,380.82,60.2,56.2,0.508,479720.6,479720.6,43225,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242933,740493.00
07/11/2016 09:15,2,1.865,ACTIVE,211.03,342.95,60.028,1468242903,"274151322000054","219011344069620",28.37,28.80,0,333.33,366.70,53.6,49.8,0.367,728026.6,728026.6,31754,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242934,740494.00
07/11/2016 09:15,2,2.041,ACTIVE,213.74,355.28,59.975,1468242903,"201051344000867","219011344069620",29.34,25.80,0,334.54,381.12,60.7,56.7,0.495,469491.1,469491.1,38662,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242935,740495.00
