ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 09:15,2,1.994,ACTIVE,212.61,354.07,59.954,1468242903,"201051344001093","219011344069620",29.14,25.00,0,334.24,379.32,58.9,54.9,0.477,477715.9,477715.9,43119,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242935,740496.00
07/11/2016 09:15,2,2.033,ACTIVE,213.51,356.18,60.012,1468242903,"201051344000900","219011344069620",29.20,25.00,0,335.44,381.73,60.2,56.2,0.491,485534.8,485534.8,38046,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242936,740497.00
07/11/2016 09:15,2,2.014,ACTIVE,213.74,354.97,59.928,1468242903,"201051344000648","219011344069620",29.28,24.50,0,335.44,382.33,59.8,55.7,0.491,476223.4,476223.4,38343,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242937,740498.00
07/11/2016 09:15,2,2.049,ACTIVE,213.74,355.88,59.944,1468242903,"201051344000569","219011344069620",29.20,25.80,0,335.44,382.63,60.6,56.6,0.504,486364.4,486364.4,37966,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242938,740499.00
07/11/2016 09:15,2,2.047,ACTIVE,213.74,355.88,59.949,1468242903,"201051344000983","219011344069620",29.60,25.80,0,334.54,382.03,61.4,57.4,0.513,478116.7,478116.7,38460,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242939,740500.00
07/11/2016 09:15,2,2.086,ACTIVE,213.74,355.28,60.002,1468242903,"201051344001158","219011344069620",29.00,24.80,0,334.84,382.63,61.3,57.3,0.521,471486.2,471486.2,38727,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242940,740501.00
07/11/2016 09:15,2,2.086,ACTIVE,213.96,356.78,59.938,1468242903,"201051344000576","219011344069620",28.82,24.80,0,336.04,382.33,60.9,56.8,0.499,478769.3,478769.3,38127,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242941,740502.00
07/11/2016 09:15,2,1.867,ACTIVE,211.48,354.67,59.959,1468242903,"274151322000087","219011344069620",28.31,35.20,0,333.63,364.59,53.6,49.8,0.340,701087.2,701087.2,31905,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468242942,740503.00
07/11/2016 09:30,2,2.273,ACTIVE,215.77,359.78,60.023,1468243803,"201051344000645","219011344069620",28.92,26.50,0,336.34,392.55,66.6,62.4,0.539,478364.5,478364.5,38255,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243804,740504.00
07/11/2016 09:30,2,2.084,ACTIVE,212.38,354.97,59.996,1468243803,"274151322000085","219011344069620",27.93,28.80,0,334.54,371.81,59.0,55.0,0.402,729089.5,729089.5,31761,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243805,740505.00
07/11/2016 09:30,2,2.273,ACTIVE,215.54,360.38,60.018,1468243803,"201051344000633","219011344069620",29.08,25.80,0,335.44,393.15,67.0,62.7,0.575,469548.8,469548.8,38743,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243806,740506.00
07/11/2016 09:30,2,2.287,ACTIVE,215.54,360.08,59.954,1468243803,"201051344000469","219011344069620",28.96,25.30,0,335.14,392.85,67.1,62.9,0.566,471491.6,471491.6,38678,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243807,740507.00
07/11/2016 09:30,2,2.238,ACTIVE,213.29,356.18,59.991,1468243803,"201051344000646","219011344069620",29.12,25.50,0,331.53,385.33,66.1,61.9,0.561,473494.9,473494.9,43230,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243808,740508.00
07/11/2016 09:30,2,2.119,ACTIVE,211.93,345.96,59.970,1468243803,"274151322000052","219011344069620",28.69,29.30,0,333.63,372.41,61.6,57.6,0.433,745603.2,745603.2,32001,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243809,740509.00
07/11/2016 09:30,2,2.287,ACTIVE,214.41,357.98,59.986,1468243803,"201051344000585","219011344069620",28.94,26.00,0,333.33,389.24,67.1,62.8,0.548,481578.6,481578.6,43231,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243810,740510.00
07/11/2016 09:30,2,2.242,ACTIVE,213.74,356.48,59.981,1468243803,"201051344001230","219011344069620",28.92,24.50,0,332.13,384.13,65.7,61.5,0.548,476967.4,476967.4,43048,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243810,740511.00
07/11/2016 09:30,2,2.213,ACTIVE,214.64,357.98,59.970,1468243803,"201051344000582","219011344069620",29.00,25.30,0,333.03,389.84,65.0,60.8,0.530,470050.3,470050.3,43179,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243811,740512.00
07/11/2016 09:30,2,2.275,ACTIVE,213.74,356.78,60.002,1468243803,"201051344000955","219011344069620",29.04,26.00,0,331.83,385.93,67.0,62.7,0.561,483111.3,483111.3,43132,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243812,740513.00
07/11/2016 09:30,2,1.438,ACTIVE,212.61,412.98,59.959,1468243803,"274151322000094","219011344069620",38.03,29.80,0,388.04,449.35,55.1,51.3,0.380,606922.4,606922.4,33145,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243813,740514.00
07/11/2016 09:30,2,2.301,ACTIVE,215.32,359.78,60.012,1468243803,"201051344000579","219011344069620",29.26,25.50,0,335.44,392.85,68.2,63.9,0.570,485464.8,485464.8,18747,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243814,740515.00
07/11/2016 09:30,2,2.258,ACTIVE,213.96,356.18,59.975,1468243803,"201051344000890","219011344069620",29.24,25.30,0,332.43,385.93,66.9,62.7,0.539,480357.7,480357.7,43140,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243815,740516.00
07/11/2016 09:30,2,2.229,ACTIVE,214.19,358.28,59.970,1468243803,"201051344000438","219011344069620",29.42,25.50,0,334.24,389.84,66.3,62.1,0.561,482094.2,482094.2,43147,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243816,740517.00
07/11/2016 09:30,2,2.252,ACTIVE,213.96,357.98,59.928,1468243803,"201051344000417","219011344069620",28.82,25.80,0,333.03,385.03,65.8,61.5,0.548,474053.1,474053.1,43300,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243817,740518.00
07/11/2016 09:30,2,2.098,ACTIVE,211.93,357.98,59.944,1468243803,"274151322000083","219011344069620",28.51,29.50,0,333.63,371.51,60.5,56.5,0.424,738888.1,738888.1,32080,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243818,740519.00
07/11/2016 09:30,2,2.217,ACTIVE,212.61,346.86,59.938,1468243803,"274151322000076","219011344069620",29.38,29.30,0,334.54,375.41,66.0,61.7,0.473,787522.4,787522.4,32084,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243819,740520.00
07/11/2016 09:30,2,2.291,ACTIVE,215.09,358.58,59.965,1468243803,"201051344000868","219011344069620",28.90,25.50,0,335.14,390.44,67.1,62.8,0.544,470433.6,470433.6,38399,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243820,740521.00
07/11/2016 09:30,2,2.207,ACTIVE,212.16,348.96,60.007,1468243803,"274151322000095","219011344069620",29.04,28.30,0,333.63,374.21,65.0,60.8,0.429,779490.1,779490.1,31997,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243821,740522.00
07/11/2016 09:30,2,2.268,ACTIVE,215.32,360.38,59.991,1468243803,"201051344000988","219011344069620",29.10,26.00,0,335.14,393.45,66.8,62.6,0.566,467140.0,467140.0,38687,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243822,740523.00
07/11/2016 09:30,2,2.260,ACTIVE,214.19,357.08,59.965,1468243803,"201051344001025","219011344069620",29.12,26.00,0,333.93,386.83,66.6,62.4,0.544,480923.3,480923.3,43190,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243823,740524.00
07/11/2016 09:30,2,2.234,ACTIVE,215.32,358.58,59.965,1468243803,"201051344000458","219011344069620",29.30,27.00,0,335.74,393.15,66.4,62.1,0.570,477994.9,477994.9,38609,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243824,740525.00
07/11/2016 09:30,2,2.268,ACTIVE,216.00,360.38,59.970,1468243803,"201051344000853","219011344069620",28.96,26.30,0,335.74,391.94,66.6,62.3,0.548,477011.5,477011.5,38219,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243825,740526.00
07/11/2016 09:30,2,2.230,ACTIVE,213.96,357.38,60.018,1468243803,"201051344000685","219011344069620",28.88,25.00,0,330.93,385.93,65.2,61.0,0.575,481423.4,481423.4,43064,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243826,740527.00
07/11/2016 09:30,2,2.207,ACTIVE,214.41,357.38,59.975,1468243803,"201051344000917","219011344069620",29.12,26.80,0,333.93,387.74,65.1,60.9,0.539,478304.7,478304.7,43061,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243827,740528.00
07/11/2016 09:30,2,2.223,ACTIVE,213.74,357.08,60.012,1468243803,"201051344001145","219011344069620",29.08,25.00,0,333.93,385.63,65.5,61.3,0.544,483483.9,483483.9,42910,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243828,740529.00
07/11/2016 09:30,2,2.232,ACTIVE,214.41,358.28,59.975,1468243803,"201051344000651","219011344069620",29.12,26.30,0,334.84,391.04,65.8,61.6,0.544,476176.1,476176.1,43249,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243829,740530.00
07/11/2016 09:30,2,2.082,ACTIVE,212.38,346.56,60.007,1468243803,"274151322000088","219011344069620",27.75,29.30,0,333.63,370.90,58.5,54.6,0.384,713002.5,713002.5,31725,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243829,740531.00
07/11/2016 09:30,2,1.416,ACTIVE,212.61,416.89,59.965,1468243803,"274151322000068","219011344069620",38.45,31.50,0,391.04,450.86,55.3,51.5,0.380,606944.1,606944.1,33353,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243830,740532.00
07/11/2016 09:30,2,2.246,ACTIVE,213.96,356.18,59.986,1468243803,"201051344001135","219011344069620",29.12,26.30,0,333.33,385.63,66.3,62.1,0.548,472190.8,472190.8,43176,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243831,740533.00
07/11/2016 09:30,2,2.270,ACTIVE,214.64,358.58,60.028,1468243803,"201051344000594","219011344069620",29.36,25.30,0,332.43,391.34,67.5,63.2,0.566,482121.0,482121.0,38653,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243832,740534.00
07/11/2016 09:30,2,2.271,ACTIVE,214.41,358.28,60.018,1468243803,"201051344001203","219011344069620",28.96,25.80,0,333.93,389.84,66.6,62.4,0.557,479736.3,479736.3,43226,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243833,740535.00
07/11/2016 09:30,2,2.074,ACTIVE,212.16,348.36,59.959,1468243803,"274151322000054","219011344069620",28.13,30.00,0,333.63,373.01,59.1,55.1,0.407,728040.5,728040.5,31755,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243834,740536.00
07/11/2016 09:30,2,2.287,ACTIVE,215.09,357.68,59.959,1468243803,"201051344000867","219011344069620",28.94,26.30,0,333.33,390.14,67.1,62.8,0.548,469506.9,469506.9,38663,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243835,740537.00
07/11/2016 09:30,2,2.217,ACTIVE,214.41,358.88,59.938,1468243803,"201051344001093","219011344069620",29.30,25.80,0,332.73,389.84,65.8,61.6,0.535,477731.4,477731.4,43120,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243836,740538.00
07/11/2016 09:30,2,2.246,ACTIVE,215.09,359.18,59.917,1468243803,"201051344000900","219011344069620",29.26,25.80,0,335.44,392.55,66.6,62.4,0.544,485550.6,485550.6,38047,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243837,740539.00
07/11/2016 09:30,2,2.229,ACTIVE,215.32,360.08,59.949,1468243803,"201051344000648","219011344069620",29.14,25.50,0,335.74,392.55,65.7,61.5,0.548,476238.9,476238.9,38344,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243838,740540.00
07/11/2016 09:30,2,2.256,ACTIVE,215.32,359.18,59.933,1468243803,"201051344000569","219011344069620",29.02,26.50,0,335.14,391.64,66.3,62.1,0.544,486380.1,486380.1,37967,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243839,740541.00
07/11/2016 09:30,2,2.266,ACTIVE,215.54,359.78,59.954,1468243803,"201051344000983","219011344069620",29.18,26.80,0,335.44,391.34,67.0,62.8,0.566,478132.6,478132.6,38461,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243839,740542.00
07/11/2016 09:30,2,2.275,ACTIVE,215.32,359.78,59.965,1468243803,"201051344001158","219011344069620",28.84,25.80,0,334.54,392.85,66.5,62.2,0.557,471501.9,471501.9,38728,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243840,740543.00
07/11/2016 09:30,2,2.250,ACTIVE,215.77,360.69,59.970,1468243803,"201051344000576","219011344069620",28.80,25.50,0,336.04,392.85,65.7,61.5,0.521,478784.8,478784.8,38128,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243841,740544.00
07/11/2016 09:30,2,2.047,ACTIVE,212.16,354.67,59.965,1468243803,"274151322000087","219011344069620",28.17,36.50,0,333.93,369.70,58.4,54.5,0.358,701101.0,701101.0,31906,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468243842,740545.00
07/11/2016 09:45,2,1.865,ACTIVE,215.09,355.28,59.996,1468244703,"201051344000645","219011344069620",28.33,26.80,0,336.94,391.34,53.5,49.7,0.433,478379.0,478379.0,38256,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244704,740546.00
07/11/2016 09:45,2,1.680,ACTIVE,211.93,351.37,59.981,1468244703,"274151322000085","219011344069620",27.73,29.00,0,330.63,373.01,47.2,43.6,0.323,729102.3,729102.3,31762,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244705,740547.00
07/11/2016 09:45,2,1.824,ACTIVE,214.87,356.18,59.938,1468244703,"201051344000633","219011344069620",29.02,26.30,0,335.74,391.94,53.6,49.8,0.455,469563.4,469563.4,38744,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244706,740548.00
07/11/2016 09:45,2,1.850,ACTIVE,214.87,354.97,60.049,1468244703,"201051344000469","219011344069620",28.73,25.80,0,335.44,390.74,53.9,50.1,0.460,471506.3,471506.3,38679,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244707,740549.00
07/11/2016 09:45,2,1.836,ACTIVE,212.83,352.87,59.991,1468244703,"201051344000646","219011344069620",28.51,26.00,0,333.03,384.43,53.0,49.2,0.451,473509.3,473509.3,43231,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244708,740550.00
07/11/2016 09:45,2,1.717,ACTIVE,211.93,345.36,59.933,1468244703,"274151322000052","219011344069620",28.19,30.00,0,329.73,371.21,49.0,45.4,0.349,745616.6,745616.6,32002,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244709,740551.00
07/11/2016 09:45,2,1.855,ACTIVE,213.74,354.67,59.991,1468244703,"201051344000585","219011344069620",28.78,26.50,0,333.63,387.44,54.1,50.3,0.442,481593.4,481593.4,43232,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244710,740552.00
07/11/2016 09:45,2,1.785,ACTIVE,213.06,351.07,59.981,1468244703,"201051344001230","219011344069620",28.94,25.30,0,332.13,382.93,52.3,48.5,0.429,476981.8,476981.8,43049,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244711,740553.00
07/11/2016 09:45,2,1.781,ACTIVE,213.74,353.17,59.970,1468244703,"201051344000582","219011344069620",28.69,26.00,0,333.93,387.74,51.9,48.1,0.429,470064.6,470064.6,43180,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244712,740554.00
07/11/2016 09:45,2,1.824,ACTIVE,213.06,352.27,59.944,1468244703,"201051344000955","219011344069620",28.80,26.30,0,332.13,384.13,53.2,49.5,0.455,483125.9,483125.9,43133,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244712,740555.00
07/11/2016 09:45,2,1.123,ACTIVE,211.93,416.29,59.970,1468244703,"274151322000094","219011344069620",38.33,30.80,0,387.74,443.94,43.8,40.3,0.301,606934.3,606934.3,33146,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244713,740556.00
07/11/2016 09:45,2,1.865,ACTIVE,214.64,354.97,59.981,1468244703,"201051344000579","219011344069620",28.82,26.30,0,336.34,391.04,54.5,50.7,0.451,485479.7,485479.7,18748,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244714,740557.00
07/11/2016 09:45,2,1.832,ACTIVE,213.06,351.67,59.986,1468244703,"201051344000890","219011344069620",28.80,25.30,0,332.73,384.43,53.5,49.7,0.424,480372.4,480372.4,43141,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244715,740558.00
07/11/2016 09:45,2,1.785,ACTIVE,213.51,353.47,59.981,1468244703,"201051344000438","219011344069620",29.18,25.50,0,333.63,386.23,52.8,49.0,0.446,482108.7,482108.7,43148,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244716,740559.00
07/11/2016 09:45,2,1.814,ACTIVE,213.51,352.87,60.034,1468244703,"201051344000417","219011344069620",28.65,25.80,0,333.03,384.43,52.7,48.9,0.438,474067.6,474067.6,43301,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244717,740560.00
07/11/2016 09:45,2,1.660,ACTIVE,211.70,351.07,59.922,1468244703,"274151322000083","219011344069620",28.57,30.00,0,329.13,376.01,48.0,44.5,0.340,738901.3,738901.3,32081,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244718,740561.00
07/11/2016 09:45,2,1.773,ACTIVE,212.38,353.77,59.996,1468244703,"274151322000076","219011344069620",29.02,29.50,0,333.03,378.12,52.1,48.4,0.367,787536.7,787536.7,32085,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244719,740562.00
07/11/2016 09:45,2,1.873,ACTIVE,214.19,354.37,59.933,1468244703,"201051344000868","219011344069620",28.17,26.00,0,334.84,385.93,53.5,49.7,0.438,470448.2,470448.2,38400,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244720,740563.00
07/11/2016 09:45,2,1.766,ACTIVE,211.70,353.17,59.959,1468244703,"274151322000095","219011344069620",28.77,28.50,0,328.22,378.72,51.5,47.8,0.345,779504.2,779504.2,31998,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244720,740564.00
07/11/2016 09:45,2,1.834,ACTIVE,214.41,355.88,59.981,1468244703,"201051344000988","219011344069620",28.71,26.50,0,335.44,392.25,53.3,49.5,0.446,467154.6,467154.6,38688,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244721,740565.00
07/11/2016 09:45,2,1.824,ACTIVE,213.06,352.87,59.991,1468244703,"201051344001025","219011344069620",28.96,26.30,0,333.93,385.03,53.6,49.8,0.442,480937.9,480937.9,43191,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244722,740566.00
07/11/2016 09:45,2,1.803,ACTIVE,214.41,354.37,59.986,1468244703,"201051344000458","219011344069620",29.08,27.30,0,336.04,389.24,53.1,49.3,0.455,478009.4,478009.4,38610,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244723,740567.00
07/11/2016 09:45,2,1.816,ACTIVE,215.09,356.48,59.938,1468244703,"201051344000853","219011344069620",28.98,26.50,0,336.64,390.74,53.4,49.6,0.442,477026.0,477026.0,38220,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244724,740568.00
07/11/2016 09:45,2,1.791,ACTIVE,213.51,353.47,60.007,1468244703,"201051344000685","219011344069620",28.80,25.00,0,333.33,385.03,52.2,48.5,0.446,481437.6,481437.6,43065,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244725,740569.00
07/11/2016 09:45,2,1.799,ACTIVE,213.51,353.47,59.975,1468244703,"201051344000917","219011344069620",28.71,27.30,0,332.43,385.33,52.3,48.6,0.438,478318.9,478318.9,43062,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244726,740570.00
07/11/2016 09:45,2,1.771,ACTIVE,213.29,352.57,59.986,1468244703,"201051344001145","219011344069620",29.36,25.30,0,333.93,385.33,52.7,49.0,0.442,483498.3,483498.3,42911,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244727,740571.00
07/11/2016 09:45,2,1.816,ACTIVE,213.74,353.17,60.007,1468244703,"201051344000651","219011344069620",28.73,27.00,0,334.84,388.04,52.9,49.1,0.438,476190.5,476190.5,43250,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244728,740572.00
07/11/2016 09:45,2,1.666,ACTIVE,211.25,347.16,59.954,1468244703,"274151322000088","219011344069620",27.67,29.50,0,329.13,368.80,46.7,43.1,0.318,713015.1,713015.1,31726,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244729,740573.00
07/11/2016 09:45,2,1.131,ACTIVE,212.61,417.19,59.981,1468244703,"274151322000068","219011344069620",38.84,31.80,0,385.93,446.95,44.6,41.1,0.301,606956.0,606956.0,33354,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244729,740574.00
07/11/2016 09:45,2,1.840,ACTIVE,213.06,352.27,59.975,1468244703,"201051344001135","219011344069620",28.78,26.80,0,333.33,384.43,53.7,49.9,0.446,472205.3,472205.3,43177,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244730,740575.00
07/11/2016 09:45,2,1.859,ACTIVE,213.96,353.47,59.986,1468244703,"201051344000594","219011344069620",28.86,25.80,0,333.63,386.23,54.4,50.6,0.442,482135.7,482135.7,38654,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244731,740576.00
07/11/2016 09:45,2,1.838,ACTIVE,213.51,352.57,59.965,1468244703,"201051344001203","219011344069620",28.88,26.30,0,334.54,386.83,53.8,50.0,0.446,479750.8,479750.8,43227,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244732,740577.00
07/11/2016 09:45,2,1.686,ACTIVE,211.93,349.26,59.981,1468244703,"274151322000054","219011344069620",27.87,30.50,0,328.82,371.51,47.6,44.0,0.327,728053.3,728053.3,31756,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244733,740578.00
07/11/2016 09:45,2,1.855,ACTIVE,214.41,353.47,59.970,1468244703,"201051344000867","219011344069620",28.78,26.80,0,334.24,385.93,54.1,50.3,0.438,469521.6,469521.6,38664,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244734,740579.00
07/11/2016 09:45,2,1.832,ACTIVE,213.29,352.57,59.996,1468244703,"201051344001093","219011344069620",28.51,26.50,0,333.33,386.53,52.9,49.1,0.429,477745.7,477745.7,43121,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244735,740580.00
07/11/2016 09:45,2,1.832,ACTIVE,214.19,354.97,59.986,1468244703,"201051344000900","219011344069620",28.57,26.00,0,335.44,389.84,53.1,49.3,0.433,485565.1,485565.1,38048,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244736,740581.00
07/11/2016 09:45,2,1.795,ACTIVE,214.64,354.67,60.023,1468244703,"201051344000648","219011344069620",28.88,25.80,0,336.34,389.84,52.6,48.8,0.433,476253.3,476253.3,38345,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244737,740582.00
07/11/2016 09:45,2,1.807,ACTIVE,214.41,353.77,59.986,1468244703,"201051344000569","219011344069620",28.88,26.80,0,335.74,388.64,52.8,49.1,0.438,486394.5,486394.5,37968,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244738,740583.00
07/11/2016 09:45,2,1.797,ACTIVE,214.41,353.47,59.996,1468244703,"201051344000983","219011344069620",29.28,26.80,0,335.14,389.54,53.3,49.6,0.451,478147.2,478147.2,38462,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244739,740584.00
07/11/2016 09:45,2,1.801,ACTIVE,214.41,353.77,59.928,1468244703,"201051344001158","219011344069620",28.78,26.30,0,335.14,391.04,52.5,48.8,0.438,471516.4,471516.4,38729,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244740,740585.00
07/11/2016 09:45,2,1.779,ACTIVE,214.87,355.88,59.991,1468244703,"201051344000576","219011344069620",28.82,25.80,0,336.34,391.34,52.0,48.2,0.424,478799.2,478799.2,38129,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244741,740586.00
07/11/2016 09:45,2,1.631,ACTIVE,211.93,350.17,59.981,1468244703,"274151322000087","219011344069620",27.71,37.80,0,328.82,372.71,45.8,42.3,0.274,701113.6,701113.6,31907,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468244742,740587.00
07/11/2016 10:00,2,1.953,ACTIVE,214.64,355.28,59.949,1468245603,"201051344000645","219011344069620",28.82,27.00,0,337.24,379.02,57.0,53.1,0.464,478391.0,478391.0,38257,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245605,740588.00
07/11/2016 10:00,2,1.807,ACTIVE,211.48,343.55,59.981,1468245603,"274151322000085","219011344069620",27.63,29.80,0,333.93,364.29,50.6,46.9,0.345,729112.8,729112.8,31763,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245605,740589.00
07/11/2016 10:00,2,1.973,ACTIVE,214.41,356.48,60.018,1468245603,"201051344000633","219011344069620",28.78,26.30,0,335.74,379.92,57.5,53.6,0.482,469575.5,469575.5,38745,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245606,740590.00
07/11/2016 10:00,2,1.941,ACTIVE,214.19,355.88,59.928,1468245603,"201051344000469","219011344069620",29.30,26.00,0,336.04,379.62,57.7,53.7,0.491,471518.4,471518.4,38680,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245607,740591.00
07/11/2016 10:00,2,1.939,ACTIVE,212.38,353.47,59.970,1468245603,"201051344000646","219011344069620",28.98,26.00,0,333.63,376.92,57.0,53.1,0.477,473521.3,473521.3,43232,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245608,740592.00
07/11/2016 10:00,2,1.844,ACTIVE,211.70,354.67,60.034,1468245603,"274151322000052","219011344069620",28.31,30.00,0,333.63,365.49,52.9,49.2,0.358,745627.6,745627.6,32003,0,0,0,L,1151911521,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245609,740593.00
07/11/2016 10:00,2,1.982,ACTIVE,213.06,353.77,59.975,1468245603,"201051344000585","219011344069620",28.98,26.50,0,334.84,377.22,58.2,54.2,0.477,481605.7,481605.7,43233,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245610,740594.00
07/11/2016 10:00,2,1.912,ACTIVE,212.61,352.27,59.975,1468245603,"201051344001230","219011344069620",29.18,25.00,0,333.03,374.81,56.5,52.6,0.464,476993.6,476993.6,43050,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245611,740595.00
07/11/2016 10:00,2,1.904,ACTIVE,213.51,354.07,59.981,1468245603,"201051344000582","219011344069620",28.94,26.30,0,334.84,377.22,55.9,52.0,0.455,470076.3,470076.3,43181,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245612,740596.00
07/11/2016 10:00,2,1.951,ACTIVE,212.38,352.27,60.028,1468245603,"201051344000955","219011344069620",29.16,26.50,0,331.83,376.01,57.6,53.7,0.491,483138.0,483138.0,43134,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245613,740597.00
07/11/2016 10:00,2,1.225,ACTIVE,211.25,408.78,59.991,1468245603,"274151322000094","219011344069620",37.97,30.80,0,334.24,437.63,47.0,43.4,0.331,606944.0,606944.0,33147,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245614,740598.00
07/11/2016 10:00,2,1.996,ACTIVE,214.41,355.88,59.928,1468245603,"201051344000579","219011344069620",29.04,26.30,0,336.94,379.92,58.7,54.7,0.486,485492.1,485492.1,18749,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245615,740599.00
07/11/2016 10:00,2,1.965,ACTIVE,212.61,352.27,59.975,1468245603,"201051344000890","219011344069620",28.98,25.50,0,334.24,377.22,57.7,53.7,0.460,480384.6,480384.6,43142,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245616,740600.00
07/11/2016 10:00,2,1.945,ACTIVE,213.06,354.07,59.970,1468245603,"201051344000438","219011344069620",29.06,25.50,0,334.54,377.52,57.2,53.3,0.482,482120.8,482120.8,43149,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245616,740601.00
07/11/2016 10:00,2,1.934,ACTIVE,212.83,352.87,59.922,1468245603,"201051344000417","219011344069620",28.98,26.00,0,333.33,376.31,56.8,52.9,0.473,474079.5,474079.5,43302,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245617,740602.00
07/11/2016 10:00,2,1.805,ACTIVE,211.70,352.87,59.996,1468245603,"274151322000083","219011344069620",28.51,30.00,0,333.63,364.59,52.1,48.4,0.362,738912.2,738912.2,32082,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245618,740603.00
07/11/2016 10:00,2,1.918,ACTIVE,212.16,357.98,59.959,1468245603,"274151322000076","219011344069620",29.00,30.00,0,334.24,368.20,56.4,52.5,0.407,787548.5,787548.5,32086,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245619,740604.00
07/11/2016 10:00,2,1.980,ACTIVE,213.96,354.37,59.938,1468245603,"201051344000868","219011344069620",28.71,26.00,0,335.14,378.72,57.6,53.7,0.473,470460.4,470460.4,38401,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245620,740605.00
07/11/2016 10:00,2,1.893,ACTIVE,211.48,349.26,59.975,1468245603,"274151322000095","219011344069620",28.98,28.80,0,333.63,366.40,55.6,51.8,0.380,779515.8,779515.8,31999,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245621,740606.00
07/11/2016 10:00,2,1.969,ACTIVE,214.19,356.78,59.970,1468245603,"201051344000988","219011344069620",28.65,26.80,0,336.94,380.82,57.1,53.2,0.477,467166.7,467166.7,38689,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245622,740607.00
07/11/2016 10:00,2,1.961,ACTIVE,213.06,352.87,59.981,1468245603,"201051344001025","219011344069620",28.82,26.50,0,334.24,377.52,57.3,53.4,0.464,480950.0,480950.0,43192,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245623,740608.00
07/11/2016 10:00,2,1.932,ACTIVE,214.41,354.97,59.981,1468245603,"201051344000458","219011344069620",28.96,27.50,0,336.94,379.32,56.7,52.8,0.491,478021.5,478021.5,38611,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245624,740609.00
07/11/2016 10:00,2,1.959,ACTIVE,215.09,356.78,59.975,1468245603,"201051344000853","219011344069620",28.67,26.80,0,338.14,382.33,56.9,53.0,0.473,477038.1,477038.1,38221,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245625,740610.00
07/11/2016 10:00,2,1.873,ACTIVE,212.83,352.87,59.954,1468245603,"201051344000685","219011344069620",29.34,25.00,0,333.93,376.62,55.7,51.9,0.495,481449.4,481449.4,43066,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245626,740611.00
07/11/2016 10:00,2,1.902,ACTIVE,213.06,353.17,59.970,1468245603,"201051344000917","219011344069620",28.94,27.30,0,333.03,376.92,55.9,52.0,0.468,478330.7,478330.7,43063,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245627,740612.00
07/11/2016 10:00,2,1.926,ACTIVE,213.06,353.47,59.965,1468245603,"201051344001145","219011344069620",28.80,25.30,0,333.63,376.62,56.2,52.3,0.468,483510.2,483510.2,42912,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245628,740613.00
07/11/2016 10:00,2,1.947,ACTIVE,213.29,354.37,59.975,1468245603,"201051344000651","219011344069620",28.55,27.00,0,335.44,378.12,56.4,52.5,0.460,476202.5,476202.5,43251,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245628,740614.00
07/11/2016 10:00,2,1.764,ACTIVE,211.03,354.67,59.970,1468245603,"274151322000088","219011344069620",27.81,29.50,0,333.63,363.99,49.6,46.0,0.349,713025.6,713025.6,31727,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245629,740615.00
07/11/2016 10:00,2,1.227,ACTIVE,212.38,407.27,59.938,1468245603,"274151322000068","219011344069620",38.13,32.00,0,334.84,441.84,47.7,44.1,0.314,606965.9,606965.9,33355,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245630,740616.00
07/11/2016 10:00,2,1.939,ACTIVE,212.61,353.17,59.975,1468245603,"201051344001135","219011344069620",29.00,27.00,0,333.93,376.31,57.0,53.1,0.468,472217.4,472217.4,43178,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245631,740617.00
07/11/2016 10:00,2,1.975,ACTIVE,213.74,354.97,59.975,1468245603,"201051344000594","219011344069620",28.86,25.80,0,334.24,378.72,57.8,53.8,0.473,482148.1,482148.1,38655,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245632,740618.00
07/11/2016 10:00,2,1.943,ACTIVE,213.06,353.47,59.954,1468245603,"201051344001203","219011344069620",28.96,26.30,0,334.24,378.42,57.0,53.1,0.473,479762.9,479762.9,43228,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245633,740619.00
07/11/2016 10:00,2,1.789,ACTIVE,211.25,345.96,59.981,1468245603,"274151322000054","219011344069620",27.73,30.80,0,333.03,364.59,50.2,46.6,0.354,728063.9,728063.9,31757,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245634,740620.00
07/11/2016 10:00,2,1.969,ACTIVE,214.19,354.37,59.959,1468245603,"201051344000867","219011344069620",28.73,26.80,0,336.04,377.82,57.3,53.3,0.464,469533.8,469533.8,38665,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245635,740621.00
07/11/2016 10:00,2,1.877,ACTIVE,212.83,353.77,59.938,1468245603,"201051344001093","219011344069620",29.36,26.30,0,334.84,377.22,55.8,52.0,0.451,477757.6,477757.6,43122,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245636,740622.00
07/11/2016 10:00,2,1.920,ACTIVE,214.19,355.58,59.965,1468245603,"201051344000900","219011344069620",29.12,26.30,0,336.04,379.02,56.7,52.8,0.468,485577.2,485577.2,38049,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245637,740623.00
07/11/2016 10:00,2,1.895,ACTIVE,214.19,354.67,59.965,1468245603,"201051344000648","219011344069620",29.16,26.00,0,336.94,379.02,56.0,52.1,0.464,476265.3,476265.3,38346,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245638,740624.00
07/11/2016 10:00,2,1.947,ACTIVE,214.19,355.28,60.018,1468245603,"201051344000569","219011344069620",28.67,27.00,0,335.44,378.72,56.5,52.6,0.473,486406.6,486406.6,37969,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245639,740625.00
07/11/2016 10:00,2,1.936,ACTIVE,214.19,354.97,60.034,1468245603,"201051344000983","219011344069620",29.18,27.30,0,335.44,379.32,57.2,53.3,0.482,478159.5,478159.5,38463,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245639,740626.00
07/11/2016 10:00,2,1.951,ACTIVE,214.19,354.97,59.970,1468245603,"201051344001158","219011344069620",28.71,26.30,0,336.04,379.02,56.7,52.8,0.477,471528.5,471528.5,38730,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245640,740627.00
07/11/2016 10:00,2,1.932,ACTIVE,214.64,356.18,59.970,1468245603,"201051344000576","219011344069620",28.75,26.00,0,336.04,379.32,56.3,52.4,0.464,478811.1,478811.1,38130,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245641,740628.00
07/11/2016 10:00,2,1.771,ACTIVE,211.70,353.17,60.007,1468245603,"274151322000087","219011344069620",27.73,38.60,0,333.03,362.79,49.7,46.1,0.292,701124.1,701124.1,31908,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468245642,740629.00
07/11/2016 10:15,2,1.119,ACTIVE,211.93,345.66,59.991,1468246503,"274151322000085","219011344069620",27.79,29.80,0,333.63,363.99,31.6,28.5,0.208,729122.5,729122.5,31764,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246505,740630.00
07/11/2016 10:15,2,1.250,ACTIVE,214.19,350.17,59.965,1468246503,"201051344000633","219011344069620",28.53,26.50,0,335.44,380.82,36.2,33.0,0.296,469586.6,469586.6,38746,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246506,740631.00
07/11/2016 10:15,2,1.250,ACTIVE,213.96,348.36,59.981,1468246503,"201051344000469","219011344069620",28.67,25.50,0,335.74,380.22,36.3,33.1,0.301,471529.6,471529.6,38681,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246507,740632.00
07/11/2016 10:15,2,1.232,ACTIVE,212.83,347.76,59.933,1468246503,"201051344000646","219011344069620",28.65,25.80,0,332.73,377.22,35.8,32.7,0.287,473532.3,473532.3,43233,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246508,740633.00
07/11/2016 10:15,2,1.164,ACTIVE,211.25,343.85,59.959,1468246503,"274151322000052","219011344069620",27.85,29.80,0,333.03,364.89,32.9,29.8,0.225,745637.7,745637.7,32004,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246509,740634.00
07/11/2016 10:15,2,1.271,ACTIVE,213.29,347.46,59.954,1468246503,"201051344000585","219011344069620",28.57,26.30,0,334.24,377.82,36.9,33.6,0.296,481617.0,481617.0,43234,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246510,740635.00
07/11/2016 10:15,2,1.211,ACTIVE,213.06,345.96,59.959,1468246503,"201051344001230","219011344069620",28.67,24.80,0,331.53,375.71,35.2,32.0,0.283,477004.5,477004.5,43051,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246511,740636.00
07/11/2016 10:15,2,1.205,ACTIVE,213.74,347.46,59.917,1468246503,"201051344000582","219011344069620",28.55,26.30,0,333.93,377.52,34.9,31.7,0.278,470087.1,470087.1,43182,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246512,740637.00
07/11/2016 10:15,2,1.234,ACTIVE,212.61,346.56,59.959,1468246503,"201051344000955","219011344069620",28.73,26.30,0,332.13,376.31,36.0,32.8,0.296,483149.1,483149.1,43135,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246513,740638.00
