ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 10:15,2,0.719,ACTIVE,211.70,416.29,59.954,1468246503,"274151322000094","219011344069620",38.65,30.80,0,333.93,435.23,28.3,25.4,0.194,606952.9,606952.9,33148,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246513,740639.00
07/11/2016 10:15,2,1.279,ACTIVE,213.74,348.36,59.959,1468246503,"201051344000579","219011344069620",28.41,26.00,0,335.44,380.82,36.8,33.5,0.296,485503.5,485503.5,18750,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246514,740640.00
07/11/2016 10:15,2,1.256,ACTIVE,212.83,346.26,59.954,1468246503,"201051344000890","219011344069620",28.23,25.00,0,333.03,377.52,35.9,32.8,0.278,480395.7,480395.7,43143,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246515,740641.00
07/11/2016 10:15,2,1.221,ACTIVE,213.29,346.56,59.965,1468246503,"201051344000438","219011344069620",28.57,25.50,0,334.54,378.12,35.3,32.2,0.287,482131.8,482131.8,43150,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246516,740642.00
07/11/2016 10:15,2,1.236,ACTIVE,213.29,347.16,59.959,1468246503,"201051344000417","219011344069620",28.25,25.80,0,333.63,377.22,35.4,32.2,0.283,474090.5,474090.5,43303,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246517,740643.00
07/11/2016 10:15,2,1.125,ACTIVE,211.48,342.95,60.007,1468246503,"274151322000083","219011344069620",27.79,29.80,0,332.13,364.29,31.6,28.6,0.221,738922.2,738922.2,32083,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246518,740644.00
07/11/2016 10:15,2,1.186,ACTIVE,212.16,347.16,59.949,1468246503,"274151322000076","219011344069620",28.41,29.50,0,334.24,367.30,34.1,31.0,0.243,787559.3,787559.3,32087,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246519,740645.00
07/11/2016 10:15,2,1.252,ACTIVE,213.51,347.46,60.007,1468246503,"201051344000868","219011344069620",28.03,25.80,0,333.93,378.72,35.5,32.4,0.278,470471.6,470471.6,38402,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246520,740646.00
07/11/2016 10:15,2,1.150,ACTIVE,211.48,342.35,59.922,1468246503,"274151322000095","219011344069620",28.63,28.30,0,333.03,365.80,33.3,30.2,0.221,779526.5,779526.5,32000,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246521,740647.00
07/11/2016 10:15,2,1.229,ACTIVE,213.74,349.26,60.023,1468246503,"201051344000988","219011344069620",27.97,26.50,0,335.44,381.42,34.8,31.7,0.287,467177.7,467177.7,38690,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246522,740648.00
07/11/2016 10:15,2,1.211,ACTIVE,213.06,345.96,59.996,1468246503,"201051344001025","219011344069620",28.59,26.30,0,334.54,378.12,35.1,32.0,0.278,480961.1,480961.1,43193,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246523,740649.00
07/11/2016 10:15,2,1.193,ACTIVE,213.74,347.16,59.965,1468246503,"201051344000458","219011344069620",28.69,27.30,0,336.04,380.22,34.7,31.6,0.287,478032.5,478032.5,38612,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246524,740650.00
07/11/2016 10:15,2,1.217,ACTIVE,214.64,349.56,59.944,1468246503,"201051344000853","219011344069620",28.15,26.50,0,337.84,382.03,34.7,31.6,0.283,477049.2,477049.2,38222,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246525,740651.00
07/11/2016 10:15,2,1.166,ACTIVE,213.29,347.76,59.981,1468246503,"201051344000685","219011344069620",28.39,24.80,0,332.73,377.82,33.5,30.4,0.287,481460.1,481460.1,43067,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246526,740652.00
07/11/2016 10:15,2,1.172,ACTIVE,213.29,346.86,59.975,1468246503,"201051344000917","219011344069620",28.45,27.30,0,333.33,376.92,33.8,30.7,0.270,478341.5,478341.5,43064,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246527,740653.00
07/11/2016 10:15,2,1.176,ACTIVE,213.29,347.16,59.965,1468246503,"201051344001145","219011344069620",28.57,25.00,0,334.24,377.82,34.1,31.0,0.270,483521.0,483521.0,42913,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246528,740654.00
07/11/2016 10:15,2,1.180,ACTIVE,213.06,346.56,59.917,1468246503,"201051344000651","219011344069620",28.31,27.00,0,333.33,377.82,33.9,30.8,0.265,476213.3,476213.3,43252,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246529,740655.00
07/11/2016 10:15,2,1.055,ACTIVE,211.03,341.45,59.959,1468246503,"274151322000088","219011344069620",27.45,29.50,0,332.43,363.09,29.4,26.4,0.194,713035.0,713035.0,31728,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246530,740656.00
07/11/2016 10:15,2,0.730,ACTIVE,212.16,405.77,59.954,1468246503,"274151322000068","219011344069620",38.03,31.80,0,334.54,443.04,27.9,25.0,0.177,606974.9,606974.9,33356,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246530,740657.00
07/11/2016 10:15,2,1.207,ACTIVE,212.83,345.06,59.949,1468246503,"201051344001135","219011344069620",28.35,26.80,0,333.63,376.62,34.7,31.5,0.274,472228.4,472228.4,43179,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246531,740658.00
07/11/2016 10:15,2,1.203,ACTIVE,213.29,346.86,59.954,1468246503,"201051344000594","219011344069620",28.41,25.80,0,333.63,379.02,34.7,31.6,0.274,482159.2,482159.2,38656,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246532,740659.00
07/11/2016 10:15,2,1.186,ACTIVE,213.06,345.96,59.996,1468246503,"201051344001203","219011344069620",28.45,25.80,0,334.84,379.02,34.2,31.1,0.278,479773.9,479773.9,43229,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246533,740660.00
07/11/2016 10:15,2,1.055,ACTIVE,211.25,342.65,59.949,1468246503,"274151322000054","219011344069620",27.81,30.30,0,332.43,363.69,29.7,26.8,0.194,728073.5,728073.5,31758,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246534,740661.00
07/11/2016 10:15,2,1.191,ACTIVE,213.96,346.86,59.965,1468246503,"201051344000867","219011344069620",28.59,26.80,0,335.74,378.42,34.6,31.4,0.270,469544.9,469544.9,38666,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246535,740662.00
07/11/2016 10:15,2,1.164,ACTIVE,213.29,347.46,59.959,1468246503,"201051344001093","219011344069620",28.47,26.30,0,333.93,377.22,33.6,30.5,0.265,477768.4,477768.4,43123,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246536,740663.00
07/11/2016 10:15,2,1.162,ACTIVE,213.74,348.06,59.959,1468246503,"201051344000900","219011344069620",28.43,26.00,0,335.44,378.42,33.5,30.4,0.270,485588.1,485588.1,38050,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246537,740664.00
07/11/2016 10:15,2,1.168,ACTIVE,213.96,347.46,59.965,1468246503,"201051344000648","219011344069620",28.39,25.80,0,335.74,379.32,33.6,30.5,0.270,476276.2,476276.2,38347,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246538,740665.00
07/11/2016 10:15,2,1.170,ACTIVE,213.96,348.06,59.954,1468246503,"201051344000569","219011344069620",28.43,26.80,0,335.14,378.42,33.7,30.6,0.274,486417.6,486417.6,37970,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246539,740666.00
07/11/2016 10:15,2,1.174,ACTIVE,213.74,346.86,59.959,1468246503,"201051344000983","219011344069620",28.80,27.00,0,336.04,378.72,34.3,31.2,0.274,478170.6,478170.6,38464,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246540,740667.00
07/11/2016 10:15,2,1.180,ACTIVE,213.74,347.46,59.959,1468246503,"201051344001158","219011344069620",27.93,26.30,0,336.64,379.02,33.5,30.4,0.274,471539.4,471539.4,38731,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246541,740668.00
07/11/2016 10:15,2,1.146,ACTIVE,214.19,348.36,59.938,1468246503,"201051344000576","219011344069620",28.35,25.80,0,336.34,379.62,32.9,29.8,0.265,478821.9,478821.9,38131,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246542,740669.00
07/11/2016 10:15,2,1.039,ACTIVE,211.48,340.55,59.970,1468246503,"274151322000087","219011344069620",27.49,38.40,0,332.73,361.59,28.9,26.0,0.164,701133.6,701133.6,31909,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246542,740670.00
07/11/2016 10:15,2,1.141,ACTIVE,213.96,347.46,59.981,1468246503,"201051344000645","219011344069620",28.39,26.50,0,336.34,379.92,32.9,29.8,0.256,478402.4,478402.4,38258,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468246543,740671.00
07/11/2016 10:30,2,0.475,ACTIVE,213.06,340.25,60.012,1468247404,"201051344000645","219011344069620",27.51,25.80,0,334.54,363.69,13.2,10.8,0.084,478406.3,478406.3,38259,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247405,740672.00
07/11/2016 10:30,2,0.396,ACTIVE,211.25,338.74,59.991,1468247404,"274151322000085","219011344069620",26.58,28.50,0,331.23,353.77,10.7,8.4,0.057,729126.0,729126.0,31765,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247406,740673.00
07/11/2016 10:30,2,0.512,ACTIVE,213.06,341.75,60.007,1468247404,"201051344000633","219011344069620",25.27,25.30,0,333.93,365.80,13.1,10.8,0.088,469591.0,469591.0,38747,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247406,740674.00
07/11/2016 10:30,2,0.475,ACTIVE,212.61,339.95,59.981,1468247404,"201051344000469","219011344069620",28.49,24.50,0,332.43,364.89,13.7,11.3,0.084,471533.9,471533.9,38682,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247407,740675.00
07/11/2016 10:30,2,0.496,ACTIVE,211.48,337.84,59.991,1468247404,"201051344000646","219011344069620",27.33,25.00,0,329.73,362.49,13.8,11.4,0.084,473536.6,473536.6,43234,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247408,740676.00
07/11/2016 10:30,2,0.422,ACTIVE,211.03,338.14,59.986,1468247404,"274151322000052","219011344069620",27.02,28.80,0,330.33,354.37,11.6,9.2,0.071,745641.5,745641.5,32005,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247409,740677.00
07/11/2016 10:30,2,0.510,ACTIVE,211.93,339.04,60.002,1468247404,"201051344000585","219011344069620",27.89,25.50,0,329.73,363.09,14.4,12.0,0.084,481621.5,481621.5,43235,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247410,740678.00
07/11/2016 10:30,2,0.469,ACTIVE,211.48,337.54,59.938,1468247404,"201051344001230","219011344069620",27.77,24.00,0,328.82,361.29,13.2,10.8,0.080,477008.7,477008.7,43052,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247411,740679.00
07/11/2016 10:30,2,0.471,ACTIVE,212.16,338.44,60.007,1468247404,"201051344000582","219011344069620",27.29,25.50,0,330.63,363.09,13.0,10.7,0.084,470091.2,470091.2,43183,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247412,740680.00
07/11/2016 10:30,2,0.504,ACTIVE,211.48,337.84,59.928,1468247404,"201051344000955","219011344069620",27.33,25.50,0,328.82,362.49,14.0,11.6,0.084,483153.5,483153.5,43136,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247413,740681.00
07/11/2016 10:30,2,0.246,ACTIVE,211.25,395.55,59.970,1468247404,"274151322000094","219011344069620",37.17,29.80,0,334.84,424.41,9.3,7.0,0.053,606956.0,606956.0,33149,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247414,740682.00
07/11/2016 10:30,2,0.518,ACTIVE,212.38,339.95,59.981,1468247404,"201051344000579","219011344069620",27.79,25.30,0,333.93,365.19,14.6,12.2,0.084,485508.0,485508.0,18751,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247415,740683.00
07/11/2016 10:30,2,0.488,ACTIVE,211.70,338.14,59.996,1468247404,"201051344000890","219011344069620",28.01,24.30,0,329.73,363.69,13.9,11.5,0.084,480400.1,480400.1,43144,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247416,740684.00
07/11/2016 10:30,2,0.477,ACTIVE,211.93,338.44,59.975,1468247404,"201051344000438","219011344069620",27.93,24.50,0,330.33,362.79,13.5,11.1,0.084,482136.0,482136.0,43151,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247416,740685.00
07/11/2016 10:30,2,0.512,ACTIVE,211.70,338.14,59.928,1468247404,"201051344000417","219011344069620",26.86,25.00,0,330.33,362.19,13.9,11.5,0.084,474094.9,474094.9,43304,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247417,740686.00
07/11/2016 10:30,2,0.400,ACTIVE,211.25,338.44,59.986,1468247404,"274151322000083","219011344069620",26.70,28.50,0,330.63,353.77,10.8,8.5,0.062,738925.7,738925.7,32084,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247418,740687.00
07/11/2016 10:30,2,0.422,ACTIVE,211.93,338.14,59.991,1468247404,"274151322000076","219011344069620",27.77,28.30,0,331.53,355.58,11.8,9.5,0.066,787563.2,787563.2,32088,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247419,740688.00
07/11/2016 10:30,2,0.480,ACTIVE,212.38,339.34,59.975,1468247404,"201051344000868","219011344069620",27.95,25.00,0,332.43,363.99,13.6,11.2,0.080,470475.9,470475.9,38403,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247420,740689.00
07/11/2016 10:30,2,0.408,ACTIVE,211.25,340.25,59.970,1468247404,"274151322000095","219011344069620",27.33,27.30,0,330.93,354.07,11.3,9.0,0.075,779530.2,779530.2,32001,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247421,740690.00
07/11/2016 10:30,2,0.471,ACTIVE,212.61,341.15,59.986,1468247404,"201051344000988","219011344069620",26.52,25.50,0,333.03,364.89,12.7,10.3,0.088,467181.8,467181.8,38691,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247422,740691.00
07/11/2016 10:30,2,0.479,ACTIVE,211.48,336.94,60.002,1468247404,"201051344001025","219011344069620",27.59,25.30,0,328.82,362.79,13.4,11.0,0.080,480965.4,480965.4,43194,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247423,740692.00
07/11/2016 10:30,2,0.488,ACTIVE,212.38,339.34,59.996,1468247404,"201051344000458","219011344069620",27.02,26.30,0,332.43,363.09,13.4,11.0,0.084,478036.7,478036.7,38613,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247424,740693.00
07/11/2016 10:30,2,0.467,ACTIVE,213.29,341.75,59.991,1468247404,"201051344000853","219011344069620",27.91,25.50,0,335.14,364.89,13.2,10.8,0.088,477053.3,477053.3,38223,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247425,740694.00
07/11/2016 10:30,2,0.439,ACTIVE,211.93,339.04,59.996,1468247404,"201051344000685","219011344069620",28.09,24.00,0,330.03,362.79,12.5,10.2,0.088,481464.1,481464.1,43068,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247426,740695.00
07/11/2016 10:30,2,0.473,ACTIVE,211.70,338.14,59.991,1468247404,"201051344000917","219011344069620",27.19,26.30,0,329.73,361.89,13.1,10.7,0.084,478345.6,478345.6,43065,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247426,740696.00
07/11/2016 10:30,2,0.492,ACTIVE,211.93,338.14,59.986,1468247404,"201051344001145","219011344069620",24.61,24.30,0,330.33,362.79,12.3,9.9,0.080,483525.1,483525.1,42914,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247427,740697.00
07/11/2016 10:30,2,0.465,ACTIVE,211.93,338.44,59.959,1468247404,"201051344000651","219011344069620",27.41,25.80,0,330.63,362.19,12.9,10.5,0.080,476217.3,476217.3,43253,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247428,740698.00
07/11/2016 10:30,2,0.385,ACTIVE,211.03,337.84,59.975,1468247404,"274151322000088","219011344069620",25.17,28.50,0,330.33,351.97,9.8,7.5,0.057,713038.2,713038.2,31729,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247429,740699.00
07/11/2016 10:30,2,0.258,ACTIVE,211.93,395.55,59.959,1468247404,"274151322000068","219011344069620",37.29,30.50,0,336.04,421.10,9.8,7.5,0.049,606978.0,606978.0,33357,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247430,740700.00
07/11/2016 10:30,2,0.490,ACTIVE,211.48,336.94,59.970,1468247404,"201051344001135","219011344069620",27.75,25.80,0,329.13,361.29,13.8,11.4,0.080,472232.7,472232.7,43180,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247431,740701.00
07/11/2016 10:30,2,0.465,ACTIVE,212.38,339.95,59.954,1468247404,"201051344000594","219011344069620",28.63,25.00,0,331.53,362.79,13.4,11.1,0.075,482163.4,482163.4,38657,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247432,740702.00
07/11/2016 10:30,2,0.484,ACTIVE,211.70,337.54,60.028,1468247404,"201051344001203","219011344069620",27.23,25.00,0,330.03,363.09,13.4,11.0,0.080,479778.1,479778.1,43230,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247433,740703.00
07/11/2016 10:30,2,0.383,ACTIVE,211.03,335.74,59.975,1468247404,"274151322000054","219011344069620",26.64,29.30,0,330.33,352.87,10.4,8.1,0.057,728076.9,728076.9,31759,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247434,740704.00
07/11/2016 10:30,2,0.482,ACTIVE,212.38,338.14,59.970,1468247404,"201051344000867","219011344069620",27.57,26.00,0,333.63,362.49,13.4,11.1,0.080,469549.1,469549.1,38667,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247435,740705.00
07/11/2016 10:30,2,0.473,ACTIVE,211.48,337.54,59.965,1468247404,"201051344001093","219011344069620",27.73,25.50,0,330.03,361.59,13.3,10.9,0.075,477772.5,477772.5,43124,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247436,740706.00
07/11/2016 10:30,2,0.439,ACTIVE,212.38,339.95,59.975,1468247404,"201051344000900","219011344069620",27.93,25.00,0,333.03,363.39,12.4,10.1,0.075,485592.1,485592.1,38051,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247437,740707.00
07/11/2016 10:30,2,0.486,ACTIVE,212.61,339.34,59.959,1468247404,"201051344000648","219011344069620",27.10,24.80,0,333.63,363.39,13.3,11.0,0.080,476280.3,476280.3,38348,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247438,740708.00
07/11/2016 10:30,2,0.475,ACTIVE,212.61,339.65,59.954,1468247404,"201051344000569","219011344069620",27.61,25.80,0,333.63,363.09,13.3,10.9,0.080,486421.8,486421.8,37971,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247438,740709.00
07/11/2016 10:30,2,0.486,ACTIVE,212.61,339.34,59.944,1468247404,"201051344000983","219011344069620",28.07,25.80,0,332.43,363.09,13.8,11.4,0.080,478174.9,478174.9,38465,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247439,740710.00
07/11/2016 10:30,2,0.461,ACTIVE,212.38,339.04,59.975,1468247404,"201051344001158","219011344069620",27.79,25.00,0,333.33,362.79,13.0,10.6,0.084,471543.4,471543.4,38732,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247440,740711.00
07/11/2016 10:30,2,0.469,ACTIVE,212.83,340.85,60.012,1468247404,"201051344000576","219011344069620",27.41,24.80,0,333.93,363.99,13.0,10.6,0.080,478825.9,478825.9,38132,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247441,740712.00
07/11/2016 10:30,2,0.393,ACTIVE,211.25,339.95,59.970,1468247404,"274151322000087","219011344069620",26.12,36.00,0,331.23,351.67,10.4,8.1,0.053,701136.9,701136.9,31910,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468247442,740713.00
07/11/2016 10:45,2,0.184,ACTIVE,213.06,337.54,59.965,1468248304,"201051344000645","219011344069620",26.56,25.00,0,333.93,348.06,5.0,2.9,0.009,478408.8,478408.8,38260,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248305,740714.00
07/11/2016 10:45,2,0.127,ACTIVE,211.03,335.44,59.959,1468248304,"274151322000085","219011344069620",24.83,27.50,0,332.73,343.55,3.2,1.2,0.000,729128.0,729128.0,31766,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248306,740715.00
07/11/2016 10:45,2,0.209,ACTIVE,213.06,339.34,59.965,1468248304,"201051344000633","219011344069620",26.24,24.50,0,332.73,349.26,5.6,3.5,0.009,469593.6,469593.6,38748,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248307,740716.00
07/11/2016 10:45,2,0.211,ACTIVE,212.38,337.54,59.949,1468248304,"201051344000469","219011344069620",26.82,23.80,0,331.23,347.76,5.8,3.6,0.009,471536.6,471536.6,38683,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248308,740717.00
07/11/2016 10:45,2,0.209,ACTIVE,211.48,335.44,59.917,1468248304,"201051344000646","219011344069620",26.00,24.30,0,330.33,345.96,5.5,3.4,0.009,473539.3,473539.3,43235,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248309,740718.00
07/11/2016 10:45,2,0.146,ACTIVE,210.80,335.14,59.922,1468248304,"274151322000052","219011344069620",24.77,28.00,0,332.13,344.15,3.7,1.6,0.000,745643.7,745643.7,32006,0,0,0,L,1151911521,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248310,740719.00
07/11/2016 10:45,2,0.223,ACTIVE,211.93,336.34,59.949,1468248304,"201051344000585","219011344069620",26.76,24.80,0,330.33,346.26,6.1,3.9,0.009,481624.3,481624.3,43236,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248311,740720.00
07/11/2016 10:45,2,0.207,ACTIVE,211.48,335.14,59.938,1468248304,"201051344001230","219011344069620",25.01,23.50,0,329.73,344.76,5.2,3.1,0.009,477011.2,477011.2,43053,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248312,740721.00
07/11/2016 10:45,2,0.195,ACTIVE,212.16,336.34,59.975,1468248304,"201051344000582","219011344069620",25.45,24.80,0,331.23,346.26,5.1,3.0,0.009,470093.7,470093.7,43184,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248312,740722.00
07/11/2016 10:45,2,0.219,ACTIVE,211.25,335.14,59.949,1468248304,"201051344000955","219011344069620",26.16,24.50,0,330.03,345.06,5.8,3.7,0.009,483156.2,483156.2,43137,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248313,740723.00
07/11/2016 10:45,2,0.062,ACTIVE_NO_POWER,211.03,336.34,59.944,1468248304,"274151322000094","219011344069620",28.90,28.80,0,333.63,408.78,1.9,0.0,0.004,606957.6,606957.6,33150,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248314,740724.00
07/11/2016 10:45,2,0.227,ACTIVE,212.38,336.94,59.922,1468248304,"201051344000579","219011344069620",26.92,24.50,0,332.73,348.06,6.2,4.1,0.009,485510.9,485510.9,18752,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248315,740725.00
07/11/2016 10:45,2,0.213,ACTIVE,211.70,335.44,59.928,1468248304,"201051344000890","219011344069620",25.82,23.50,0,330.33,345.66,5.6,3.5,0.004,480402.8,480402.8,43145,0,0,0,L,1122011218,0,122.01,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248316,740726.00
07/11/2016 10:45,2,0.203,ACTIVE,211.93,336.04,59.944,1468248304,"201051344000438","219011344069620",26.22,24.00,0,330.93,345.96,5.4,3.3,0.009,482138.6,482138.6,43152,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248317,740727.00
07/11/2016 10:45,2,0.227,ACTIVE,211.93,335.74,59.965,1468248304,"201051344000417","219011344069620",25.84,24.30,0,330.93,345.66,6.0,3.9,0.009,474097.6,474097.6,43305,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248318,740728.00
07/11/2016 10:45,2,0.115,ACTIVE,211.25,336.64,59.949,1468248304,"274151322000083","219011344069620",24.71,27.50,0,333.03,343.55,2.9,0.9,0.013,738927.7,738927.7,32085,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248319,740729.00
07/11/2016 10:45,2,0.123,ACTIVE,211.48,336.64,59.965,1468248304,"274151322000076","219011344069620",25.09,27.50,0,333.63,344.76,3.2,1.1,0.009,787565.4,787565.4,32089,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248320,740730.00
07/11/2016 10:45,2,0.199,ACTIVE,212.61,336.64,59.933,1468248304,"201051344000868","219011344069620",25.92,24.30,0,331.83,347.76,5.2,3.1,0.009,470478.5,470478.5,38404,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248321,740731.00
07/11/2016 10:45,2,0.113,ACTIVE,211.03,336.64,59.944,1468248304,"274151322000095","219011344069620",24.73,26.50,0,332.73,343.85,2.8,0.8,0.004,779532.3,779532.3,32002,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248321,740732.00
07/11/2016 10:45,2,0.158,ACTIVE,212.38,338.44,59.949,1468248304,"201051344000988","219011344069620",26.36,24.80,0,331.83,349.56,4.2,2.1,0.013,467184.2,467184.2,38692,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248322,740733.00
07/11/2016 10:45,2,0.186,ACTIVE,211.48,335.14,59.922,1468248304,"201051344001025","219011344069620",26.14,24.50,0,330.33,345.66,4.9,2.8,0.004,480967.9,480967.9,43195,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248323,740734.00
07/11/2016 10:45,2,0.191,ACTIVE,212.38,336.34,59.949,1468248304,"201051344000458","219011344069620",26.02,25.30,0,332.43,347.46,5.1,3.0,0.000,478039.3,478039.3,38614,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248324,740735.00
07/11/2016 10:45,2,0.186,ACTIVE,213.29,338.14,59.975,1468248304,"201051344000853","219011344069620",25.43,24.50,0,333.33,348.66,4.8,2.7,0.009,477055.9,477055.9,38224,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248325,740736.00
07/11/2016 10:45,2,0.168,ACTIVE,211.70,336.64,59.970,1468248304,"201051344000685","219011344069620",25.31,23.50,0,330.03,346.56,4.3,2.3,0.004,481466.5,481466.5,43069,0,0,0,L,1122011218,0,122.46,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248326,740737.00
07/11/2016 10:45,2,0.191,ACTIVE,211.93,336.04,59.938,1468248304,"201051344000917","219011344069620",24.83,25.50,0,330.33,345.96,4.8,2.8,0.004,478348.0,478348.0,43066,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248327,740738.00
07/11/2016 10:45,2,0.186,ACTIVE,212.16,335.74,59.944,1468248304,"201051344001145","219011344069620",25.29,23.80,0,331.23,346.26,4.8,2.7,0.004,483527.5,483527.5,42915,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248328,740739.00
07/11/2016 10:45,2,0.180,ACTIVE,211.70,335.74,59.970,1468248304,"201051344000651","219011344069620",25.35,25.00,0,331.83,345.96,4.6,2.5,0.000,476219.8,476219.8,43254,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248329,740740.00
07/11/2016 10:45,2,0.098,ACTIVE,210.57,334.84,59.933,1468248304,"274151322000088","219011344069620",22.50,27.50,0,331.83,342.95,2.2,0.2,0.000,713040.0,713040.0,31730,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248330,740741.00
07/11/2016 10:45,2,0.074,ACTIVE,211.93,335.74,59.944,1468248304,"274151322000068","219011344069620",28.37,29.50,0,333.93,408.48,2.1,0.1,0.000,606979.8,606979.8,33358,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248331,740742.00
07/11/2016 10:45,2,0.207,ACTIVE,211.70,334.54,59.975,1468248304,"201051344001135","219011344069620",25.64,24.80,0,330.63,344.76,5.4,3.3,0.004,472235.4,472235.4,43181,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248331,740743.00
07/11/2016 10:45,2,0.191,ACTIVE,212.38,337.24,59.954,1468248304,"201051344000594","219011344069620",25.39,24.50,0,331.83,348.36,5.0,2.9,0.000,482166.0,482166.0,38658,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248332,740744.00
07/11/2016 10:45,2,0.197,ACTIVE,211.93,335.14,59.954,1468248304,"201051344001203","219011344069620",25.09,24.50,0,330.33,346.56,5.0,2.9,0.004,479780.6,479780.6,43231,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248333,740745.00
07/11/2016 10:45,2,0.105,ACTIVE,211.03,336.04,59.981,1468248304,"274151322000054","219011344069620",23.48,28.30,0,331.83,343.55,2.5,0.5,0.000,728078.8,728078.8,31760,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248334,740746.00
07/11/2016 10:45,2,0.193,ACTIVE,212.83,336.94,59.991,1468248304,"201051344000867","219011344069620",25.35,25.00,0,331.53,347.16,5.0,2.9,0.004,469551.7,469551.7,38668,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248335,740747.00
07/11/2016 10:45,2,0.205,ACTIVE,211.70,336.04,59.938,1468248304,"201051344001093","219011344069620",24.49,24.80,0,330.03,345.66,5.1,3.0,0.000,477775.1,477775.1,43125,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248336,740748.00
07/11/2016 10:45,2,0.148,ACTIVE,212.61,337.24,59.959,1468248304,"201051344000900","219011344069620",24.99,24.30,0,331.83,347.46,3.8,1.7,0.004,485594.4,485594.4,38052,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248337,740749.00
07/11/2016 10:45,2,0.191,ACTIVE,212.83,337.54,59.965,1468248304,"201051344000648","219011344069620",25.27,24.00,0,333.03,348.06,4.9,2.8,0.004,476282.9,476282.9,38349,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248338,740750.00
07/11/2016 10:45,2,0.184,ACTIVE,212.61,337.24,59.938,1468248304,"201051344000569","219011344069620",25.39,25.00,0,332.43,347.76,4.7,2.6,0.000,486424.3,486424.3,37972,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248339,740751.00
07/11/2016 10:45,2,0.207,ACTIVE,212.61,336.64,59.949,1468248304,"201051344000983","219011344069620",25.13,24.80,0,332.73,347.76,5.3,3.2,0.004,478177.5,478177.5,38466,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248340,740752.00
07/11/2016 10:45,2,0.178,ACTIVE,212.38,336.94,59.928,1468248304,"201051344001158","219011344069620",25.03,24.30,0,331.83,347.76,4.5,2.5,0.000,471545.9,471545.9,38733,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248341,740753.00
07/11/2016 10:45,2,0.182,ACTIVE,212.83,338.44,59.922,1468248304,"201051344000576","219011344069620",24.53,24.00,0,332.73,348.66,4.5,2.5,0.004,478828.4,478828.4,38133,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248342,740754.00
07/11/2016 10:45,2,0.105,ALERT,211.48,317.70,59.959,1468248304,"274151322000087","219011344069620",24.57,33.80,0,295.76,343.55,2.6,0.6,0.000,701138.8,701138.8,31911,0,0,0,L,1151911521,0,121.33,122.01,0002,29,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468248343,740755.00
07/11/2016 11:00,2,0.152,ALERT,213.29,321.91,59.954,1468249203,"201051344000645","219011344069620",24.41,23.00,0,297.87,340.85,3.8,1.7,0.000,478409.0,478409.0,38261,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468249205,740756.00
07/11/2016 11:00,2,0.086,ALERT,211.70,320.41,59.981,1468249203,"274151322000085","219011344069620",23.97,25.80,0,295.16,342.35,2.1,0.1,0.000,729128.0,729128.0,31767,0,0,0,L,1151911521,0,122.01,121.78,0100,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1468249207,740757.00
07/11/2016 11:00,2,0.178,ALERT,213.51,318.00,59.970,1468249203,"201051344000633","219011344069620",23.00,22.80,0,295.76,341.75,4.2,2.1,0.000,469593.8,469593.8,38749,0,0,0,L,1122011218,0,121.78,122.46,0100,21,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468249208,740758.00
07/11/2016 11:00,2,0.164,ALERT,213.06,323.72,59.949,1468249203,"201051344000469","219011344069620",25.96,21.80,0,296.66,339.65,4.3,2.3,0.000,471536.9,471536.9,38684,0,0,0,L,1122011218,0,120.88,122.46,0100,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468249210,740759.00
07/11/2016 11:00,2,0.182,ALERT,211.48,316.80,59.975,1468249203,"201051344000646","219011344069620",23.38,23.00,0,295.76,337.54,4.3,2.2,0.000,473539.6,473539.6,43236,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1468249212,740760.00
07/11/2016 11:00,2,0.105,ALERT,211.03,321.91,59.965,1468249203,"274151322000052","219011344069620",25.11,25.50,0,294.56,339.34,2.7,0.6,0.000,745643.7,745643.7,32007,0,0,0,L,1151911521,0,120.88,122.01,0100,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1468249214,740761.00
07/11/2016 11:00,2,0.189,ALERT,212.38,324.92,59.944,1468249203,"201051344000585","219011344069620",24.39,23.30,0,295.76,338.14,4.7,2.6,0.000,481624.7,481624.7,43237,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1468249216,740762.00
07/11/2016 11:00,2,0.172,ALERT,211.93,311.99,59.949,1468249203,"201051344001230","219011344069620",22.20,22.30,0,296.36,337.24,3.9,1.8,0.000,477011.5,477011.5,43054,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1468249217,740763.00
07/11/2016 11:00,2,0.168,ALERT,212.61,322.51,59.959,1468249203,"201051344000582","219011344069620",23.38,23.00,0,296.96,338.14,4.0,1.9,0.000,470094.0,470094.0,43185,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249219,740764.00
07/11/2016 11:00,2,0.191,ALERT,211.70,321.61,59.991,1468249203,"201051344000955","219011344069620",23.30,23.00,0,296.06,337.24,4.5,2.4,0.000,483156.5,483156.5,43138,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468249221,740765.00
07/11/2016 11:00,2,0.039,ALERT,211.70,315.00,59.970,1468249203,"274151322000094","219011344069620",23.18,26.00,0,294.86,379.92,0.9,0.0,0.000,606957.6,606957.6,33151,0,0,0,L,1151911521,0,121.33,122.23,0002,21,0,0,0,0,0,0,170,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1468249223,740766.00
07/11/2016 11:00,2,0.209,ALERT,212.83,324.32,59.986,1468249203,"201051344000579","219011344069620",23.62,23.00,0,298.47,339.65,5.0,2.9,0.000,485511.4,485511.4,18753,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1468249225,740767.00
07/11/2016 11:00,2,0.172,ALERT,212.16,326.42,59.991,1468249203,"201051344000890","219011344069620",25.25,22.80,0,296.96,337.54,4.4,2.3,0.000,480403.1,480403.1,43146,0,0,0,L,1122011218,0,122.23,120.65,0100,21,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249227,740768.00
07/11/2016 11:00,2,0.180,ALERT,212.16,313.50,59.954,1468249203,"201051344000438","219011344069620",22.70,22.50,0,296.66,338.44,4.2,2.1,0.000,482138.9,482138.9,43153,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1468249228,740769.00
07/11/2016 11:00,2,0.180,ALERT,212.38,325.82,59.996,1468249203,"201051344000417","219011344069620",25.49,23.00,0,295.76,338.44,4.7,2.6,0.000,474098.0,474098.0,43306,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468249230,740770.00
07/11/2016 11:00,2,0.082,ALERT,211.48,310.19,60.007,1468249203,"274151322000083","219011344069620",24.71,25.30,0,295.16,353.47,2.1,0.1,0.000,738927.7,738927.7,32086,0,0,0,L,1151911521,0,121.33,122.23,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1468249232,740771.00
07/11/2016 11:00,2,0.086,ALERT,211.93,327.02,59.991,1468249203,"274151322000076","219011344069620",24.63,25.80,0,294.86,340.25,2.2,0.2,0.000,787565.4,787565.4,32090,0,0,0,L,1151911521,0,121.33,122.23,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468249234,740772.00
07/11/2016 11:00,2,0.158,ALERT,213.06,329.73,59.986,1468249203,"201051344000868","219011344069620",25.56,22.50,0,298.47,339.34,4.2,2.1,0.000,470478.8,470478.8,38405,0,0,0,L,1122011218,0,121.33,122.46,0100,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1468249236,740773.00
07/11/2016 11:00,2,0.072,ALERT,211.25,299.67,59.965,1468249203,"274151322000095","219011344069620",24.65,24.50,0,295.76,349.26,1.9,0.0,0.000,779532.3,779532.3,32003,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1468249238,740774.00
07/11/2016 11:00,2,0.139,ALERT,213.06,326.12,59.991,1468249203,"201051344000988","219011344069620",23.62,23.00,0,295.46,340.85,3.4,1.3,0.000,467184.4,467184.4,38693,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468249239,740775.00
07/11/2016 11:00,2,0.145,ALERT,211.93,322.51,59.991,1468249203,"201051344001025","219011344069620",26.02,23.00,0,296.06,337.84,3.9,1.8,0.000,480968.2,480968.2,43196,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1468249241,740776.00
07/11/2016 11:00,2,0.150,ALERT,212.83,320.71,59.970,1468249203,"201051344000458","219011344069620",25.52,23.50,0,297.87,339.34,3.9,1.8,0.000,478039.5,478039.5,38615,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468249243,740777.00
07/11/2016 11:00,2,0.152,ALERT,213.51,324.92,59.986,1468249203,"201051344000853","219011344069620",23.76,22.50,0,297.87,341.15,3.7,1.6,0.000,477056.1,477056.1,38225,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1468249245,740778.00
07/11/2016 11:00,2,0.117,ALERT,212.61,319.81,60.002,1468249203,"201051344000685","219011344069620",25.27,22.50,0,295.76,338.44,3.0,1.0,0.000,481466.6,481466.6,43070,0,0,0,L,1122011218,0,122.91,121.10,0100,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1468249247,740779.00
07/11/2016 11:00,2,0.154,ALERT,212.16,315.00,59.986,1468249203,"201051344000917","219011344069620",23.99,23.50,0,294.86,337.84,3.8,1.7,0.000,478348.3,478348.3,43067,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468249248,740780.00
07/11/2016 11:00,2,0.146,ALERT,212.38,318.91,59.965,1468249203,"201051344001145","219011344069620",25.25,22.30,0,296.36,338.44,3.8,1.7,0.000,483527.8,483527.8,42916,0,0,0,L,1122011218,0,122.01,121.10,0100,21,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468249250,740781.00
