ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 11:00,2,0.152,ALERT,212.16,327.62,59.996,1468249203,"201051344000651","219011344069620",24.19,23.00,0,295.76,338.14,3.8,1.7,0.000,476220.0,476220.0,43255,0,0,0,L,1122011218,0,122.23,121.10,0002,19,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249252,740782.00
07/11/2016 11:00,2,0.066,ALERT,210.57,298.77,59.975,1468249203,"274151322000088","219011344069620",23.18,25.30,0,294.86,350.77,1.6,0.0,0.000,713040.0,713040.0,31731,0,0,0,L,1151911521,0,121.55,121.78,0100,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468249254,740783.00
07/11/2016 11:00,2,0.008,ALERT,212.16,297.57,59.975,1468249203,"274151322000068","219011344069620",39.42,26.30,0,294.56,380.52,0.0,0.0,0.000,606979.8,606979.8,33359,0,0,0,L,1151911521,0,121.78,122.46,0002,25,0,0,0,0,0,0,184,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1468249256,740784.00
07/11/2016 11:00,2,0.170,ALERT,211.93,325.52,59.959,1468249203,"201051344001135","219011344069620",25.96,23.30,0,296.36,337.54,4.5,2.4,0.000,472235.8,472235.8,43182,0,0,0,L,1122011218,0,122.01,120.88,0100,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468249257,740785.00
07/11/2016 11:00,2,0.170,ALERT,212.61,324.92,60.039,1468249203,"201051344000594","219011344069620",23.06,23.00,0,297.87,341.45,4.0,1.9,0.000,482166.3,482166.3,38659,0,0,0,L,1122011218,0,121.33,121.78,0100,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468249259,740786.00
07/11/2016 11:00,2,0.182,ALERT,212.16,319.51,59.991,1468249203,"201051344001203","219011344069620",22.17,22.80,0,296.66,338.74,4.1,2.0,0.000,479780.9,479780.9,43232,0,0,0,L,1122011218,0,122.46,120.88,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1468249261,740787.00
07/11/2016 11:00,2,0.080,ALERT,211.25,306.88,59.975,1468249203,"274151322000054","219011344069620",23.10,26.00,0,294.56,349.86,1.9,0.0,0.000,728078.8,728078.8,31761,0,0,0,L,1151911521,0,121.33,122.01,0100,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468249263,740788.00
07/11/2016 11:00,2,0.170,ALERT,213.06,315.30,59.981,1468249203,"201051344000867","219011344069620",23.50,23.30,0,297.26,338.74,4.1,2.0,0.000,469552.0,469552.0,38669,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249265,740789.00
07/11/2016 11:00,2,0.176,ALERT,212.16,313.20,60.034,1468249203,"201051344001093","219011344069620",24.45,23.00,0,296.36,337.54,4.4,2.3,0.000,477775.5,477775.5,43126,0,0,0,L,1122011218,0,122.01,121.10,0100,21,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1468249267,740790.00
07/11/2016 11:00,2,0.117,ALERT,212.83,316.50,59.991,1468249203,"201051344000900","219011344069620",24.85,22.00,0,297.57,339.04,3.0,0.9,0.000,485594.5,485594.5,38053,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1468249269,740791.00
07/11/2016 11:00,2,0.162,ALERT,213.29,318.91,59.996,1468249203,"201051344000648","219011344069620",24.33,22.00,0,297.26,339.95,4.0,2.0,0.000,476283.2,476283.2,38350,0,0,0,L,1122011218,0,121.10,122.46,0100,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468249271,740792.00
07/11/2016 11:00,2,0.156,ALERT,212.83,323.41,59.975,1468249203,"201051344000569","219011344069620",25.33,22.80,0,298.17,339.34,4.0,2.0,0.000,486424.6,486424.6,37973,0,0,0,L,1122011218,0,120.88,122.23,0100,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468249272,740793.00
07/11/2016 11:00,2,0.174,ALERT,212.83,316.20,59.949,1468249203,"201051344000983","219011344069620",24.65,22.80,0,298.17,339.34,4.3,2.3,0.000,478177.9,478177.9,38467,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249274,740794.00
07/11/2016 11:00,2,0.145,ALERT,212.61,326.12,59.991,1468249203,"201051344001158","219011344069620",24.61,22.50,0,297.26,338.74,3.6,1.6,0.000,471546.1,471546.1,38734,0,0,0,L,1122011218,0,120.88,121.78,0002,21,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468249276,740795.00
07/11/2016 11:00,2,0.156,ALERT,213.06,308.69,59.991,1468249203,"201051344000576","219011344069620",23.18,22.00,0,297.57,339.34,3.7,1.6,0.000,478828.6,478828.6,38134,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1468249278,740796.00
07/11/2016 11:00,2,0.088,ALERT,211.48,298.17,59.986,1468249203,"274151322000087","219011344069620",23.50,29.30,0,294.56,336.34,2.1,0.1,0.000,701138.8,701138.8,31913,0,0,0,L,1151911521,0,121.33,122.23,0100,26,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468249279,740797.00
07/11/2016 11:15,2,0.143,ALERT,213.06,300.87,59.938,1468250103,"201051344000645","219011344069620",22.22,21.80,0,297.87,338.14,3.2,1.2,0.000,478409.3,478409.3,38263,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250106,740798.00
07/11/2016 11:15,2,0.070,ACTIVE_NO_POWER,211.25,297.57,59.965,1468250103,"274151322000085","219011344069620",23.50,24.50,0,295.16,330.93,1.7,0.0,0.000,729128.0,729128.0,31769,0,0,0,L,1151911521,0,121.55,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250107,740799.00
07/11/2016 11:15,2,0.166,ACTIVE,213.06,300.57,59.965,1468250103,"201051344000633","219011344069620",20.73,21.50,0,296.06,336.34,3.5,1.5,0.000,469594.2,469594.2,38751,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250108,740800.00
07/11/2016 11:15,2,0.176,ALERT,212.61,300.87,60.012,1468250103,"201051344000469","219011344069620",21.57,20.70,0,297.26,336.94,3.9,1.8,0.000,471537.4,471537.4,38686,0,0,0,L,1122011218,0,120.88,122.23,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250109,740801.00
07/11/2016 11:15,2,0.168,ACTIVE,211.48,299.07,59.986,1468250103,"201051344000646","219011344069620",21.43,21.80,0,296.36,331.23,3.6,1.6,0.000,473540.0,473540.0,43238,0,0,0,L,1122011218,0,121.78,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250110,740802.00
07/11/2016 11:15,2,0.098,ACTIVE,211.03,298.77,59.944,1468250103,"274151322000052","219011344069620",22.86,24.50,0,295.16,322.81,2.2,0.2,0.000,745643.8,745643.8,32009,0,0,0,L,1151911521,0,120.42,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250111,740803.00
07/11/2016 11:15,2,0.170,ALERT,211.93,299.67,59.986,1468250103,"201051344000585","219011344069620",23.30,22.00,0,296.36,336.34,4.0,2.0,0.000,481625.3,481625.3,43239,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250113,740804.00
07/11/2016 11:15,2,0.152,ALERT,211.70,299.67,59.975,1468250103,"201051344001230","219011344069620",21.85,21.30,0,296.96,334.84,3.4,1.3,0.000,477011.8,477011.8,43056,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250115,740805.00
07/11/2016 11:15,2,0.158,ALERT,212.16,300.27,59.954,1468250103,"201051344000582","219011344069620",21.49,22.00,0,297.87,336.04,3.5,1.4,0.000,470094.3,470094.3,43187,0,0,0,L,1122011218,0,121.78,121.33,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250117,740806.00
07/11/2016 11:15,2,0.164,ALERT,211.48,299.67,59.986,1468250103,"201051344000955","219011344069620",22.98,22.00,0,297.26,335.44,3.8,1.8,0.000,483157.0,483157.0,43140,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250118,740807.00
07/11/2016 11:15,2,0.000,ALERT,211.70,297.57,59.959,1468250103,"274151322000094","219011344069620",38.90,24.50,0,294.26,374.51,0.0,0.0,0.000,606957.6,606957.6,33153,0,0,0,L,1151911521,0,120.88,122.68,0002,21,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250120,740808.00
07/11/2016 11:15,2,0.178,ALERT,212.83,301.77,59.981,1468250103,"201051344000579","219011344069620",23.78,21.80,0,298.77,337.24,4.3,2.2,0.000,485512.0,485512.0,18755,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250122,740809.00
07/11/2016 11:15,2,0.160,ALERT,211.93,300.27,59.981,1468250103,"201051344000890","219011344069620",23.60,21.50,0,297.87,336.04,3.9,1.8,0.000,480403.6,480403.6,43148,0,0,0,L,1122011218,0,122.01,120.65,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250124,740810.00
07/11/2016 11:15,2,0.152,ACTIVE,211.93,299.67,59.944,1468250103,"201051344000438","219011344069620",23.56,21.50,0,296.96,328.22,3.6,1.6,0.000,482139.3,482139.3,43155,0,0,0,L,1122011218,0,122.01,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250125,740811.00
07/11/2016 11:15,2,0.178,ALERT,211.93,299.07,59.959,1468250103,"201051344000417","219011344069620",23.08,21.80,0,296.66,335.74,4.2,2.1,0.000,474098.5,474098.5,43308,0,0,0,L,1122011218,0,121.55,121.10,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250126,740812.00
07/11/2016 11:15,2,0.074,ACTIVE_NO_POWER,211.48,298.17,59.954,1468250103,"274151322000083","219011344069620",23.00,24.30,0,295.46,310.49,1.8,0.0,0.000,738927.7,738927.7,32088,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250127,740813.00
07/11/2016 11:15,2,0.074,ALERT,211.70,297.87,59.949,1468250103,"274151322000076","219011344069620",23.80,24.30,0,295.16,337.54,1.8,0.0,0.000,787565.4,787565.4,32092,0,0,0,L,1151911521,0,121.33,122.46,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250129,740814.00
07/11/2016 11:15,2,0.154,ALERT,212.61,301.77,59.975,1468250103,"201051344000868","219011344069620",23.16,21.30,0,299.07,337.54,3.6,1.6,0.000,470479.2,470479.2,38407,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250131,740815.00
07/11/2016 11:15,2,0.066,ACTIVE_NO_POWER,211.25,299.07,59.981,1468250103,"274151322000095","219011344069620",23.18,23.50,0,296.06,301.17,1.6,0.0,0.000,779532.3,779532.3,32005,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250132,740816.00
07/11/2016 11:15,2,0.119,ALERT,212.61,301.47,59.954,1468250103,"201051344000988","219011344069620",23.76,21.80,0,295.76,338.14,2.9,0.9,0.000,467184.6,467184.6,38695,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250134,740817.00
07/11/2016 11:15,2,0.141,ALERT,211.48,298.77,59.965,1468250103,"201051344001025","219011344069620",23.91,21.80,0,296.96,336.34,3.4,1.4,0.000,480968.6,480968.6,43198,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250136,740818.00
07/11/2016 11:15,2,0.145,ACTIVE,212.61,301.17,59.933,1468250103,"201051344000458","219011344069620",23.64,22.00,0,298.17,333.63,3.5,1.4,0.000,478039.9,478039.9,38617,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250137,740819.00
07/11/2016 11:15,2,0.139,ALERT,213.29,301.17,59.959,1468250103,"201051344000853","219011344069620",22.62,21.30,0,298.17,338.74,3.2,1.1,0.000,477056.4,477056.4,38227,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250138,740820.00
07/11/2016 11:15,2,0.127,ACTIVE,212.16,299.67,59.949,1468250103,"201051344000685","219011344069620",21.45,21.50,0,296.96,325.52,2.8,0.8,0.000,481466.8,481466.8,43072,0,0,0,L,1122011218,0,122.68,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250139,740821.00
07/11/2016 11:15,2,0.146,ACTIVE,212.16,299.07,59.975,1468250103,"201051344000917","219011344069620",22.62,22.50,0,296.06,324.32,3.4,1.3,0.000,478348.6,478348.6,43069,0,0,0,L,1122011218,0,121.55,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250141,740822.00
07/11/2016 11:15,2,0.139,ACTIVE,212.16,299.97,59.986,1468250103,"201051344001145","219011344069620",23.28,21.30,0,297.57,328.82,3.3,1.3,0.000,483528.1,483528.1,42918,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250141,740823.00
07/11/2016 11:15,2,0.156,ACTIVE,211.93,298.77,59.991,1468250103,"201051344000651","219011344069620",21.03,21.80,0,296.96,331.23,3.3,1.3,0.000,476220.3,476220.3,43257,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250142,740824.00
07/11/2016 11:15,2,0.061,ACTIVE_NO_POWER,211.03,298.17,59.996,1468250103,"274151322000088","219011344069620",21.53,24.30,0,295.16,299.97,1.3,0.0,0.000,713040.0,713040.0,31733,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250143,740825.00
07/11/2016 11:15,2,0.010,ALERT,211.93,297.57,59.933,1468250103,"274151322000068","219011344069620",39.10,25.00,0,294.26,373.91,0.0,0.0,0.000,606979.8,606979.8,33361,0,0,0,L,1151911521,0,121.55,122.68,0002,24,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250145,740826.00
07/11/2016 11:15,2,0.164,ALERT,211.70,299.97,59.944,1468250103,"201051344001135","219011344069620",23.80,22.00,0,297.26,335.74,4.0,1.9,0.000,472236.3,472236.3,43184,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250147,740827.00
07/11/2016 11:15,2,0.146,ALERT,212.61,302.98,59.996,1468250103,"201051344000594","219011344069620",23.89,21.80,0,297.87,336.64,3.5,1.5,0.000,482166.7,482166.7,38661,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250149,740828.00
07/11/2016 11:15,2,0.152,ACTIVE,211.48,298.47,59.970,1468250103,"201051344001203","219011344069620",23.02,21.80,0,297.26,321.61,3.6,1.5,0.000,479781.3,479781.3,43234,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250149,740829.00
07/11/2016 11:15,2,0.068,ACTIVE_NO_POWER,210.80,298.77,59.965,1468250103,"274151322000054","219011344069620",23.48,24.80,0,295.46,307.78,1.6,0.0,0.000,728078.8,728078.8,31763,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250150,740830.00
07/11/2016 11:15,2,0.152,ACTIVE,213.06,301.47,59.965,1468250103,"201051344000867","219011344069620",23.64,22.00,0,298.47,316.50,3.6,1.6,0.000,469552.4,469552.4,38671,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250151,740831.00
07/11/2016 11:15,2,0.172,ACTIVE,211.70,299.37,60.002,1468250103,"201051344001093","219011344069620",22.84,22.30,0,296.96,315.90,4.0,1.9,0.000,477775.9,477775.9,43128,0,0,0,L,1122011218,0,121.78,121.10,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250152,740832.00
07/11/2016 11:15,2,0.109,ACTIVE,212.61,301.47,59.991,1468250103,"201051344000900","219011344069620",23.28,21.00,0,297.87,324.62,2.6,0.6,0.000,485594.7,485594.7,38055,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250153,740833.00
07/11/2016 11:15,2,0.164,ACTIVE,213.06,300.87,59.991,1468250103,"201051344000648","219011344069620",21.81,21.00,0,297.57,330.33,3.6,1.6,0.000,476283.6,476283.6,38352,0,0,0,L,1122011218,0,121.10,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250154,740834.00
07/11/2016 11:15,2,0.152,ACTIVE,212.83,302.37,59.928,1468250103,"201051344000569","219011344069620",23.89,21.50,0,298.77,332.13,3.7,1.6,0.000,486425.0,486425.0,37975,0,0,0,L,1122011218,0,120.88,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250155,740835.00
07/11/2016 11:15,2,0.164,ACTIVE,212.61,301.77,59.907,1468250103,"201051344000983","219011344069620",23.54,21.80,0,298.47,325.52,3.9,1.9,0.000,478178.4,478178.4,38469,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250156,740836.00
07/11/2016 11:15,2,0.150,ACTIVE,212.83,301.17,59.986,1468250103,"201051344001158","219011344069620",21.35,21.50,0,298.47,327.02,3.3,1.2,0.000,471546.4,471546.4,38736,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250157,740837.00
07/11/2016 11:15,2,0.141,ACTIVE,213.06,301.77,59.986,1468250103,"201051344000576","219011344069620",23.08,21.00,0,298.77,309.89,3.3,1.3,0.000,478829.0,478829.0,38136,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250158,740838.00
07/11/2016 11:15,2,0.080,ACTIVE_NO_POWER,211.48,297.87,59.954,1468250103,"274151322000087","219011344069620",22.66,27.30,0,294.56,299.67,1.9,0.0,0.000,701138.8,701138.8,31915,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468250158,740839.00
07/11/2016 11:30,2,0.172,ACTIVE,213.06,338.14,59.965,1468251003,"201051344000645","219011344069620",26.02,21.80,0,293.66,350.17,4.5,2.4,0.000,478409.8,478409.8,38265,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251004,740840.00
07/11/2016 11:30,2,0.104,ACTIVE,211.25,336.64,59.954,1468251003,"274151322000085","219011344069620",24.31,24.50,0,287.65,345.36,2.5,0.5,0.004,729128.0,729128.0,31770,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251005,740841.00
07/11/2016 11:30,2,0.193,ACTIVE,213.29,339.65,60.002,1468251003,"201051344000633","219011344069620",25.19,21.30,0,293.36,352.27,5.0,2.9,0.004,469594.8,469594.8,38752,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251006,740842.00
07/11/2016 11:30,2,0.207,ALERT,212.83,337.84,59.965,1468251003,"201051344000469","219011344069620",25.52,20.30,0,296.36,349.56,5.3,3.2,0.004,471538.0,471538.0,38688,0,0,0,L,1122011218,0,120.88,122.23,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251008,740843.00
07/11/2016 11:30,2,0.199,ACTIVE,211.70,337.24,59.959,1468251003,"201051344000646","219011344069620",25.35,21.50,0,289.45,349.56,5.1,3.0,0.000,473540.6,473540.6,43239,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251009,740844.00
07/11/2016 11:30,2,0.113,ACTIVE,211.25,336.34,59.949,1468251003,"274151322000052","219011344069620",26.70,24.50,0,289.15,342.05,3.1,1.0,0.000,745644.0,745644.0,32010,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251010,740845.00
07/11/2016 11:30,2,0.188,ACTIVE,212.16,337.84,59.959,1468251003,"201051344000585","219011344069620",27.31,22.00,0,296.96,345.66,5.2,3.1,0.004,481625.9,481625.9,43241,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251011,740846.00
07/11/2016 11:30,2,0.195,ACTIVE,212.16,336.64,59.949,1468251003,"201051344001230","219011344069620",23.85,21.00,0,290.95,349.26,4.8,2.7,0.004,477012.3,477012.3,43058,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251012,740847.00
07/11/2016 11:30,2,0.186,ACTIVE,212.61,337.24,59.959,1468251003,"201051344000582","219011344069620",25.37,22.00,0,291.25,348.06,4.8,2.7,0.004,470094.9,470094.9,43189,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251013,740848.00
07/11/2016 11:30,2,0.211,ACTIVE,211.70,336.34,59.949,1468251003,"201051344000955","219011344069620",25.15,22.00,0,291.25,347.76,5.4,3.3,0.004,483157.7,483157.7,43142,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251013,740849.00
07/11/2016 11:30,2,0.049,ALERT,211.48,309.29,59.949,1468251003,"274151322000094","219011344069620",24.57,23.50,0,289.15,383.83,1.3,0.0,0.000,606957.6,606957.6,33155,0,0,0,L,1151911521,0,121.10,122.46,0002,19,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251015,740850.00
07/11/2016 11:30,2,0.193,ACTIVE,213.06,337.54,59.959,1468251003,"201051344000579","219011344069620",27.65,21.80,0,299.67,345.06,5.5,3.4,0.000,485512.7,485512.7,18757,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251016,740851.00
07/11/2016 11:30,2,0.207,ACTIVE,211.93,336.34,59.938,1468251003,"201051344000890","219011344069620",24.51,21.30,0,297.87,348.06,5.2,3.1,0.004,480404.2,480404.2,43150,0,0,0,L,1122011218,0,122.23,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251017,740852.00
07/11/2016 11:30,2,0.195,ACTIVE,212.16,336.64,59.954,1468251003,"201051344000438","219011344069620",25.07,21.50,0,292.76,352.87,5.0,2.9,0.004,482139.9,482139.9,43156,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251018,740853.00
07/11/2016 11:30,2,0.223,ACTIVE,212.38,337.54,59.970,1468251003,"201051344000417","219011344069620",25.13,21.80,0,294.56,353.17,5.7,3.6,0.000,474099.3,474099.3,43310,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251019,740854.00
07/11/2016 11:30,2,0.105,ACTIVE,211.48,336.64,59.965,1468251003,"274151322000083","219011344069620",23.85,24.30,0,288.25,347.16,2.6,0.6,0.000,738927.8,738927.8,32089,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251020,740855.00
07/11/2016 11:30,2,0.105,ACTIVE,211.93,336.64,59.965,1468251003,"274151322000076","219011344069620",25.52,24.30,0,289.75,369.40,2.7,0.7,0.000,787565.5,787565.5,32094,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251021,740856.00
07/11/2016 11:30,2,0.170,ACTIVE,213.06,337.84,59.965,1468251003,"201051344000868","219011344069620",27.10,21.30,0,299.37,345.06,4.7,2.6,0.000,470479.8,470479.8,38409,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251022,740857.00
07/11/2016 11:30,2,0.094,ACTIVE,211.25,335.44,59.954,1468251003,"274151322000095","219011344069620",24.79,23.50,0,290.35,344.76,2.4,0.4,0.000,779532.3,779532.3,32006,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251022,740858.00
07/11/2016 11:30,2,0.160,ACTIVE,212.83,339.34,59.954,1468251003,"201051344000988","219011344069620",25.15,21.50,0,296.36,354.67,4.1,2.0,0.000,467185.0,467185.0,38697,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251023,740859.00
07/11/2016 11:30,2,0.174,ACTIVE,211.93,336.94,59.981,1468251003,"201051344001025","219011344069620",25.94,21.50,0,296.96,348.06,4.6,2.5,0.000,480969.1,480969.1,43200,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251024,740860.00
07/11/2016 11:30,2,0.188,ACTIVE,213.29,337.54,59.954,1468251003,"201051344000458","219011344069620",25.35,22.00,0,297.57,351.67,4.8,2.7,0.004,478040.4,478040.4,38618,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251025,740861.00
07/11/2016 11:30,2,0.160,ACTIVE,213.74,339.34,59.949,1468251003,"201051344000853","219011344069620",26.88,21.00,0,297.87,347.16,4.4,2.3,0.004,477056.9,477056.9,38229,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251026,740862.00
07/11/2016 11:30,2,0.168,ACTIVE,212.61,337.84,59.949,1468251003,"201051344000685","219011344069620",24.51,21.50,0,289.45,353.47,4.2,2.1,0.000,481467.2,481467.2,43073,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251027,740863.00
07/11/2016 11:30,2,0.189,ALERT,212.16,337.84,59.959,1468251003,"201051344000917","219011344069620",23.99,22.50,0,290.65,348.66,4.6,2.5,0.000,478349.1,478349.1,43070,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251029,740864.00
07/11/2016 11:30,2,0.178,ACTIVE,212.38,337.24,59.959,1468251003,"201051344001145","219011344069620",24.85,21.30,0,294.56,349.56,4.5,2.4,0.000,483528.6,483528.6,42919,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251030,740865.00
07/11/2016 11:30,2,0.186,ALERT,212.38,337.54,59.959,1468251003,"201051344000651","219011344069620",24.29,21.80,0,289.15,353.77,4.6,2.5,0.000,476220.8,476220.8,43258,0,0,0,L,1122011218,0,122.46,120.88,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251031,740866.00
07/11/2016 11:30,2,0.088,ACTIVE_NO_POWER,211.03,335.74,59.965,1468251003,"274151322000088","219011344069620",22.60,24.50,0,287.35,343.85,2.0,0.0,0.000,713040.0,713040.0,31734,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251032,740867.00
07/11/2016 11:30,2,0.066,ALERT,212.16,332.73,59.928,1468251003,"274151322000068","219011344069620",26.70,24.30,0,284.34,384.73,1.8,0.0,0.000,606979.8,606979.8,33363,0,0,0,L,1151911521,0,121.78,122.46,0002,23,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251034,740868.00
07/11/2016 11:30,2,0.199,ACTIVE,211.93,335.74,59.986,1468251003,"201051344001135","219011344069620",25.09,21.80,0,297.57,348.06,5.1,3.0,0.004,472236.9,472236.9,43186,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251035,740869.00
07/11/2016 11:30,2,0.191,ALERT,213.06,337.84,59.965,1468251003,"201051344000594","219011344069620",24.91,21.80,0,297.57,349.56,4.8,2.8,0.004,482167.3,482167.3,38663,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251037,740870.00
07/11/2016 11:30,2,0.199,ACTIVE,212.16,336.94,59.970,1468251003,"201051344001203","219011344069620",24.13,21.50,0,294.26,345.36,4.9,2.8,0.000,479781.8,479781.8,43235,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251038,740871.00
07/11/2016 11:30,2,0.080,ACTIVE,211.25,327.62,59.965,1468251003,"274151322000054","219011344069620",26.44,24.80,0,288.25,339.04,2.2,0.2,0.000,728078.8,728078.8,31764,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251039,740872.00
07/11/2016 11:30,2,0.189,ACTIVE,213.51,337.54,59.965,1468251003,"201051344000867","219011344069620",25.03,22.00,0,295.76,349.56,4.8,2.7,0.000,469553.0,469553.0,38672,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251040,740873.00
07/11/2016 11:30,2,0.211,ACTIVE,212.16,337.24,59.975,1468251003,"201051344001093","219011344069620",24.17,22.00,0,292.16,348.06,5.2,3.0,0.000,477776.6,477776.6,43129,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251041,740874.00
07/11/2016 11:30,2,0.141,ACTIVE,212.83,338.74,59.970,1468251003,"201051344000900","219011344069620",24.65,21.00,0,294.86,354.97,3.5,1.5,0.004,485594.9,485594.9,38056,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251042,740875.00
07/11/2016 11:30,2,0.197,ACTIVE,213.51,337.84,59.938,1468251003,"201051344000648","219011344069620",25.07,20.70,0,296.66,351.07,5.0,2.9,0.004,476284.2,476284.2,38353,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251043,740876.00
07/11/2016 11:30,2,0.184,ACTIVE,213.29,338.14,59.959,1468251003,"201051344000569","219011344069620",25.84,21.50,0,299.97,351.07,4.8,2.7,0.004,486425.6,486425.6,37976,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251043,740877.00
07/11/2016 11:30,2,0.207,ACTIVE,213.06,336.94,59.959,1468251003,"201051344000983","219011344069620",24.75,21.50,0,298.77,352.57,5.2,3.1,0.000,478179.0,478179.0,38470,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251044,740878.00
07/11/2016 11:30,2,0.178,ALERT,213.06,337.84,59.970,1468251003,"201051344001158","219011344069620",24.35,21.30,0,293.96,348.96,4.4,2.3,0.004,471546.9,471546.9,38737,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251046,740879.00
07/11/2016 11:30,2,0.188,ACTIVE,213.51,338.74,59.970,1468251003,"201051344000576","219011344069620",24.33,21.00,0,294.86,345.96,4.7,2.6,0.000,478829.5,478829.5,38137,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251047,740880.00
07/11/2016 11:30,2,0.096,ACTIVE,211.48,315.60,59.959,1468251003,"274151322000087","219011344069620",25.43,26.00,0,286.14,333.93,2.5,0.5,0.000,701138.9,701138.9,31916,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251048,740881.00
07/11/2016 11:45,2,0.148,ALERT,213.06,301.17,59.970,1468251904,"201051344000645","219011344069620",23.34,21.30,0,299.07,353.47,3.5,1.5,0.000,478410.2,478410.2,38266,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251906,740882.00
07/11/2016 11:45,2,0.080,ALERT,211.48,298.77,60.018,1468251904,"274151322000085","219011344069620",22.76,23.80,0,296.36,354.97,1.9,0.0,0.000,729128.0,729128.0,31771,0,0,0,L,1151911521,0,122.01,122.01,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251908,740883.00
07/11/2016 11:45,2,0.156,ALERT,213.06,300.87,59.981,1468251904,"201051344000633","219011344069620",23.64,20.70,0,296.06,352.87,3.8,1.7,0.000,469595.3,469595.3,38753,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251910,740884.00
07/11/2016 11:45,2,0.180,ALERT,212.61,307.48,59.970,1468251904,"201051344000469","219011344069620",23.14,19.80,0,297.87,354.07,4.2,2.2,0.000,471538.6,471538.6,38690,0,0,0,L,1122011218,0,120.88,122.46,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251912,740885.00
07/11/2016 11:45,2,0.178,ALERT,211.70,299.97,59.975,1468251904,"201051344000646","219011344069620",22.30,21.00,0,297.26,347.46,4.0,2.0,0.000,473541.2,473541.2,43240,0,0,0,L,1122011218,0,122.01,121.10,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251914,740886.00
07/11/2016 11:45,2,0.104,ALERT,211.03,298.17,59.959,1468251904,"274151322000052","219011344069620",23.50,23.30,0,296.06,342.65,2.5,0.5,0.000,745644.1,745644.1,32011,0,0,0,L,1151911521,0,120.88,122.23,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251915,740887.00
07/11/2016 11:45,2,0.172,ALERT,212.16,328.52,59.959,1468251904,"201051344000585","219011344069620",25.35,21.30,0,297.57,354.67,4.5,2.4,0.000,481626.6,481626.6,43242,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251917,740888.00
07/11/2016 11:45,2,0.158,ALERT,211.93,300.57,59.965,1468251904,"201051344001230","219011344069620",22.54,20.30,0,298.17,347.76,3.6,1.6,0.000,477012.8,477012.8,43059,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251919,740889.00
07/11/2016 11:45,2,0.168,ALERT,212.38,300.87,59.959,1468251904,"201051344000582","219011344069620",21.85,21.50,0,298.47,358.28,3.8,1.7,0.000,470095.4,470095.4,43190,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251921,740890.00
07/11/2016 11:45,2,0.189,ALERT,211.70,300.27,59.954,1468251904,"201051344000955","219011344069620",21.49,21.30,0,297.87,353.47,4.1,2.1,0.000,483158.3,483158.3,43143,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251923,740891.00
07/11/2016 11:45,2,0.000,ALERT,211.25,297.57,59.965,1468251904,"274151322000094","219011344069620",39.20,22.80,0,295.46,380.22,0.0,0.0,0.000,606957.6,606957.6,33157,0,0,0,L,1151911521,0,120.88,122.46,0002,20,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251925,740892.00
07/11/2016 11:45,2,0.207,ALERT,212.38,309.59,59.965,1468251904,"201051344000579","219011344069620",22.52,21.00,0,299.97,347.46,4.7,2.6,0.000,485513.4,485513.4,18758,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251926,740893.00
07/11/2016 11:45,2,0.164,ALERT,211.93,330.33,59.970,1468251904,"201051344000890","219011344069620",25.80,21.00,0,298.77,351.97,4.3,2.2,0.000,480404.9,480404.9,43151,0,0,0,L,1122011218,0,121.78,120.65,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251928,740894.00
07/11/2016 11:45,2,0.156,ALERT,212.16,313.80,59.965,1468251904,"201051344000438","219011344069620",25.09,21.00,0,297.87,349.86,4.0,1.9,0.000,482140.4,482140.4,43157,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251930,740895.00
07/11/2016 11:45,2,0.193,ALERT,212.16,318.30,59.928,1468251904,"201051344000417","219011344069620",23.54,21.30,0,297.26,351.37,4.6,2.5,0.000,474100.0,474100.0,43311,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251932,740896.00
07/11/2016 11:45,2,0.080,ALERT,211.25,298.77,59.965,1468251904,"274151322000083","219011344069620",24.13,23.30,0,296.66,349.26,2.0,0.0,0.000,738927.8,738927.8,32090,0,0,0,L,1151911521,0,121.10,122.23,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251934,740897.00
07/11/2016 11:45,2,0.082,ALERT,211.70,298.47,59.959,1468251904,"274151322000076","219011344069620",24.57,23.30,0,296.36,351.67,2.0,0.1,0.000,787565.5,787565.5,32095,0,0,0,L,1151911521,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251935,740898.00
07/11/2016 11:45,2,0.160,ALERT,212.83,323.41,59.965,1468251904,"201051344000868","219011344069620",25.01,21.00,0,299.67,344.15,4.1,2.0,0.000,470480.3,470480.3,38410,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251937,740899.00
07/11/2016 11:45,2,0.070,ALERT,211.25,299.67,59.959,1468251904,"274151322000095","219011344069620",24.61,22.80,0,297.26,348.06,1.8,0.0,0.000,779532.4,779532.4,32007,0,0,0,L,1151911521,0,121.78,121.78,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251939,740900.00
07/11/2016 11:45,2,0.129,ALERT,212.61,324.02,59.965,1468251904,"201051344000988","219011344069620",24.83,21.00,0,296.66,349.86,3.3,1.2,0.000,467185.3,467185.3,38698,0,0,0,L,1122011218,0,121.10,122.01,0002,18,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251941,740901.00
07/11/2016 11:45,2,0.143,ALERT,211.93,329.13,59.933,1468251904,"201051344001025","219011344069620",26.12,21.00,0,297.87,354.07,3.8,1.8,0.000,480969.6,480969.6,43201,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251943,740902.00
07/11/2016 11:45,2,0.150,ALERT,212.61,328.82,59.986,1468251904,"201051344000458","219011344069620",25.68,21.50,0,299.37,352.57,4.0,1.9,0.000,478041.0,478041.0,38619,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251945,740903.00
07/11/2016 11:45,2,0.156,ALERT,213.06,333.63,59.959,1468251904,"201051344000853","219011344069620",23.38,20.30,0,299.37,341.75,3.7,1.6,0.000,477057.3,477057.3,38230,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251947,740904.00
07/11/2016 11:45,2,0.143,ALERT,212.38,300.87,59.959,1468251904,"201051344000685","219011344069620",21.95,21.00,0,297.57,352.57,3.2,1.1,0.000,481467.5,481467.5,43074,0,0,0,L,1122011218,0,122.68,121.10,0002,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251948,740905.00
07/11/2016 11:45,2,0.158,ALERT,212.16,312.29,59.975,1468251904,"201051344000917","219011344069620",23.22,22.00,0,296.06,345.06,3.7,1.7,0.000,478349.6,478349.6,43072,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251950,740906.00
07/11/2016 11:45,2,0.141,ALERT,212.38,330.33,59.970,1468251904,"201051344001145","219011344069620",25.68,20.70,0,298.47,349.86,3.7,1.6,0.000,483529.0,483529.0,42920,0,0,0,L,1122011218,0,121.78,121.33,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251952,740907.00
07/11/2016 11:45,2,0.170,ALERT,212.16,306.58,59.970,1468251904,"201051344000651","219011344069620",22.09,21.00,0,297.26,352.57,3.8,1.8,0.000,476221.3,476221.3,43260,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251954,740908.00
07/11/2016 11:45,2,0.066,ALERT,210.80,298.17,59.981,1468251904,"274151322000088","219011344069620",23.02,23.50,0,296.06,340.55,1.6,0.0,0.000,713040.0,713040.0,31735,0,0,0,L,1151911521,0,121.55,121.55,0002,19,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251956,740909.00
07/11/2016 11:45,2,0.008,ALERT,211.93,297.26,59.933,1468251904,"274151322000068","219011344069620",39.50,23.30,0,295.16,380.82,0.0,0.0,0.000,606979.8,606979.8,33365,0,0,0,L,1151911521,0,121.55,122.46,0002,22,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251957,740910.00
07/11/2016 11:45,2,0.170,ALERT,211.93,327.02,59.975,1468251904,"201051344001135","219011344069620",26.04,21.30,0,298.17,337.84,4.5,2.4,0.000,472237.6,472237.6,43187,0,0,0,L,1122011218,0,122.01,121.10,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251959,740911.00
07/11/2016 11:45,2,0.180,ALERT,212.61,327.02,59.965,1468251904,"201051344000594","219011344069620",22.80,21.30,0,299.07,343.25,4.2,2.1,0.000,482167.8,482167.8,38665,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251961,740912.00
07/11/2016 11:45,2,0.184,ALERT,212.16,320.11,59.975,1468251904,"201051344001203","219011344069620",22.17,21.30,0,297.87,350.77,4.1,2.1,0.000,479782.3,479782.3,43236,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251963,740913.00
07/11/2016 11:45,2,0.078,ALERT,211.03,298.17,59.970,1468251904,"274151322000054","219011344069620",24.41,23.80,0,296.36,348.66,1.9,0.0,0.000,728078.8,728078.8,31765,0,0,0,L,1151911521,0,121.33,121.78,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251965,740914.00
07/11/2016 11:45,2,0.166,ALERT,212.61,331.23,59.975,1468251904,"201051344000867","219011344069620",24.81,21.50,0,298.77,349.26,4.2,2.1,0.000,469553.5,469553.5,38673,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251967,740915.00
07/11/2016 11:45,2,0.188,ALERT,211.93,328.52,59.981,1468251904,"201051344001093","219011344069620",24.15,21.50,0,297.87,344.76,4.6,2.5,0.000,477777.2,477777.2,43130,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251968,740916.00
07/11/2016 11:45,2,0.117,ALERT,212.38,324.32,59.981,1468251904,"201051344000900","219011344069620",25.52,20.30,0,299.37,353.17,3.0,1.0,0.000,485595.2,485595.2,38057,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251970,740917.00
07/11/2016 11:45,2,0.186,ALERT,212.83,326.42,59.965,1468251904,"201051344000648","219011344069620",23.10,20.30,0,298.77,355.28,4.3,2.3,0.000,476284.7,476284.7,38354,0,0,0,L,1122011218,0,120.88,122.23,0002,17,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251972,740918.00
07/11/2016 11:45,2,0.176,ALERT,212.61,329.43,59.981,1468251904,"201051344000569","219011344069620",24.27,21.00,0,299.97,349.26,4.3,2.3,0.000,486426.1,486426.1,37977,0,0,0,L,1122011218,0,120.88,122.01,0002,18,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251974,740919.00
07/11/2016 11:45,2,0.170,ALERT,212.83,326.72,59.938,1468251904,"201051344000983","219011344069620",26.04,21.00,0,299.97,353.17,4.5,2.4,0.000,478179.6,478179.6,38471,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251976,740920.00
07/11/2016 11:45,2,0.164,ALERT,212.83,328.22,60.012,1468251904,"201051344001158","219011344069620",23.56,20.70,0,298.47,356.18,4.0,1.9,0.000,471547.4,471547.4,38739,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251977,740921.00
07/11/2016 11:45,2,0.178,ALERT,213.29,321.01,59.944,1468251904,"201051344000576","219011344069620",22.07,20.30,0,299.07,349.26,4.0,1.9,0.000,478829.9,478829.9,38138,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251979,740922.00
07/11/2016 11:45,2,0.094,ACTIVE,211.25,297.87,59.944,1468251904,"274151322000087","219011344069620",23.76,25.00,0,295.46,324.92,2.3,0.3,0.000,701138.9,701138.9,31917,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468251980,740923.00
07/11/2016 12:00,2,0.264,ACTIVE,214.19,339.65,60.018,1468252803,"201051344000645","219011344069620",26.78,21.50,0,299.07,365.80,7.2,5.0,0.031,478411.0,478411.0,38268,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252804,740924.00
