ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 12:00,2,0.197,ACTIVE,212.38,339.04,59.981,1468252803,"274151322000085","219011344069620",26.22,24.00,0,296.96,350.77,5.2,3.1,0.027,729128.3,729128.3,31773,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252805,740925.00
07/11/2016 12:00,2,0.283,ACTIVE,214.19,341.15,59.991,1468252803,"201051344000633","219011344069620",26.78,20.70,0,296.96,360.99,7.7,5.5,0.027,469596.2,469596.2,38755,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252806,740926.00
07/11/2016 12:00,2,0.270,ACTIVE,213.96,339.34,59.991,1468252803,"201051344000469","219011344069620",28.33,19.80,0,297.87,357.68,7.8,5.6,0.027,471539.6,471539.6,38692,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252807,740927.00
07/11/2016 12:00,2,0.281,ACTIVE,212.83,338.74,59.996,1468252803,"201051344000646","219011344069620",27.33,21.00,0,297.57,354.67,7.8,5.6,0.027,473542.1,473542.1,43242,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252808,740928.00
07/11/2016 12:00,2,0.227,ACTIVE,211.93,338.44,59.986,1468252803,"274151322000052","219011344069620",26.16,23.50,0,296.66,352.57,6.0,3.9,0.031,745644.6,745644.6,32013,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252808,740929.00
07/11/2016 12:00,2,0.297,ACTIVE,213.51,339.95,59.996,1468252803,"201051344000585","219011344069620",27.53,21.30,0,298.17,358.88,8.3,6.1,0.031,481627.6,481627.6,43244,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252809,740930.00
07/11/2016 12:00,2,0.268,ACTIVE,213.06,338.14,59.996,1468252803,"201051344001230","219011344069620",27.55,20.70,0,298.47,358.58,7.5,5.3,0.027,477013.6,477013.6,43061,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252810,740931.00
07/11/2016 12:00,2,0.268,ACTIVE,213.51,338.74,59.981,1468252803,"201051344000582","219011344069620",27.61,21.50,0,298.77,357.08,7.5,5.3,0.027,470096.2,470096.2,43192,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252811,740932.00
07/11/2016 12:00,2,0.289,ACTIVE,212.83,338.14,59.981,1468252803,"201051344000955","219011344069620",27.53,21.30,0,298.17,357.98,8.1,5.9,0.031,483159.3,483159.3,43145,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252812,740933.00
07/11/2016 12:00,2,0.121,ALERT,212.16,338.14,59.986,1468252803,"274151322000094","219011344069620",30.49,22.80,0,296.06,380.22,3.8,1.7,0.022,606957.7,606957.7,33159,0,0,0,L,1151911521,0,121.78,122.91,0002,18,0,0,0,0,0,0,59,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252814,740934.00
07/11/2016 12:00,2,0.311,ACTIVE,213.74,339.04,59.996,1468252803,"201051344000579","219011344069620",27.39,21.00,0,299.37,357.68,8.7,6.4,0.031,485514.5,485514.5,18760,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252815,740935.00
07/11/2016 12:00,2,0.297,ACTIVE,213.06,338.44,60.002,1468252803,"201051344000890","219011344069620",27.35,21.00,0,299.07,361.59,8.2,6.0,0.027,480405.9,480405.9,43153,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252816,740936.00
07/11/2016 12:00,2,0.270,ACTIVE,213.29,339.04,59.996,1468252803,"201051344000438","219011344069620",28.13,21.00,0,298.47,361.29,7.8,5.6,0.027,482141.3,482141.3,43159,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252817,740937.00
07/11/2016 12:00,2,0.305,ACTIVE,213.29,339.04,60.002,1468252803,"201051344000417","219011344069620",27.23,21.30,0,297.87,357.98,8.4,6.2,0.027,474101.0,474101.0,43313,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252818,740938.00
07/11/2016 12:00,2,0.203,ACTIVE,212.16,337.24,59.959,1468252803,"274151322000083","219011344069620",26.34,23.50,0,296.66,366.40,5.5,3.3,0.027,738928.2,738928.2,32092,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252818,740939.00
07/11/2016 12:00,2,0.213,ACTIVE,212.61,338.74,60.002,1468252803,"274151322000076","219011344069620",26.52,23.50,0,296.66,345.06,5.7,3.6,0.022,787565.8,787565.8,32097,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252819,740940.00
07/11/2016 12:00,2,0.287,ACTIVE,213.51,338.74,59.996,1468252803,"201051344000868","219011344069620",26.84,21.00,0,299.07,355.28,7.8,5.7,0.027,470481.2,470481.2,38412,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252820,740941.00
07/11/2016 12:00,2,0.203,ACTIVE,212.38,337.84,59.991,1468252803,"274151322000095","219011344069620",25.60,23.00,0,297.87,348.36,5.3,3.2,0.027,779532.7,779532.7,32009,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252821,740942.00
07/11/2016 12:00,2,0.252,ACTIVE,213.51,340.55,59.991,1468252803,"201051344000988","219011344069620",27.29,21.00,0,296.06,360.08,7.0,4.8,0.035,467186.0,467186.0,38700,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252822,740943.00
07/11/2016 12:00,2,0.275,ACTIVE,213.06,338.14,59.986,1468252803,"201051344001025","219011344069620",27.17,21.00,0,297.87,348.36,7.6,5.4,0.031,480970.4,480970.4,43203,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252823,740944.00
07/11/2016 12:00,2,0.277,ACTIVE,213.51,338.74,59.975,1468252803,"201051344000458","219011344069620",27.51,21.50,0,299.37,357.98,7.8,5.6,0.031,478041.9,478041.9,38621,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252824,740945.00
07/11/2016 12:00,2,0.281,ACTIVE,214.41,340.55,60.002,1468252803,"201051344000853","219011344069620",26.68,20.30,0,299.07,357.68,7.6,5.4,0.035,477058.1,477058.1,38232,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252825,740946.00
07/11/2016 12:00,2,0.248,ACTIVE,213.51,339.95,60.039,1468252803,"201051344000685","219011344069620",27.55,21.30,0,298.17,357.68,7.0,4.8,0.040,481468.3,481468.3,43076,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252826,740947.00
07/11/2016 12:00,2,0.277,ACTIVE,213.29,339.95,60.028,1468252803,"201051344000917","219011344069620",26.34,22.00,0,297.26,357.68,7.5,5.3,0.022,478350.4,478350.4,43074,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252827,740948.00
07/11/2016 12:00,2,0.262,ACTIVE,213.29,339.65,59.996,1468252803,"201051344001145","219011344069620",27.87,20.70,0,298.47,349.56,7.4,5.2,0.022,483529.8,483529.8,42922,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252828,740949.00
07/11/2016 12:00,2,0.270,ACTIVE,213.29,339.34,60.012,1468252803,"201051344000651","219011344069620",27.08,21.00,0,297.57,358.58,7.5,5.3,0.031,476222.1,476222.1,43262,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252829,740950.00
07/11/2016 12:00,2,0.193,ACTIVE,212.16,338.44,59.996,1468252803,"274151322000088","219011344069620",24.97,23.50,0,296.66,345.66,4.9,2.8,0.022,713040.2,713040.2,31737,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252830,740951.00
07/11/2016 12:00,2,0.143,ALERT,213.06,339.65,59.996,1468252803,"274151322000068","219011344069620",30.85,23.30,0,296.06,385.03,4.5,2.4,0.013,606980.0,606980.0,33367,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,43,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252831,740952.00
07/11/2016 12:00,2,0.295,ACTIVE,213.06,337.54,59.996,1468252803,"201051344001135","219011344069620",27.41,21.00,0,297.26,348.66,8.2,6.0,0.031,472238.5,472238.5,43189,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252832,740953.00
07/11/2016 12:00,2,0.285,ACTIVE,213.51,339.04,59.996,1468252803,"201051344000594","219011344069620",27.27,21.30,0,297.87,344.15,7.9,5.7,0.031,482168.7,482168.7,38667,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252833,740954.00
07/11/2016 12:00,2,0.285,ACTIVE,213.29,338.44,59.996,1468252803,"201051344001203","219011344069620",27.12,21.30,0,297.87,358.58,7.8,5.6,0.031,479783.2,479783.2,43238,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252834,740955.00
07/11/2016 12:00,2,0.203,ACTIVE,212.38,337.54,59.986,1468252803,"274151322000054","219011344069620",26.18,24.00,0,296.66,360.99,5.4,3.3,0.027,728079.1,728079.1,31767,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252835,740956.00
07/11/2016 12:00,2,0.283,ACTIVE,213.96,338.74,59.981,1468252803,"201051344000867","219011344069620",27.49,21.80,0,298.47,359.18,7.9,5.7,0.031,469554.4,469554.4,38675,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252836,740957.00
07/11/2016 12:00,2,0.295,ACTIVE,213.29,339.04,60.002,1468252803,"201051344001093","219011344069620",27.43,21.80,0,298.17,355.28,8.2,6.0,0.027,477778.2,477778.2,43132,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252837,740958.00
07/11/2016 12:00,2,0.242,ACTIVE,213.74,339.95,59.996,1468252803,"201051344000900","219011344069620",26.90,20.70,0,297.87,352.87,6.7,4.5,0.031,485595.8,485595.8,38059,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252838,740959.00
07/11/2016 12:00,2,0.297,ACTIVE,214.19,339.65,59.996,1468252803,"201051344000648","219011344069620",26.78,20.30,0,297.87,349.56,8.0,5.8,0.031,476285.7,476285.7,38356,0,0,0,L,1122011218,0,121.78,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252839,740960.00
07/11/2016 12:00,2,0.293,ACTIVE,213.74,339.34,59.975,1468252803,"201051344000569","219011344069620",26.56,21.00,0,299.07,342.95,7.9,5.7,0.031,486427.0,486427.0,37979,0,0,0,L,1122011218,0,121.55,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252840,740961.00
07/11/2016 12:00,2,0.299,ACTIVE,213.96,339.04,59.991,1468252803,"201051344000983","219011344069620",27.27,21.00,0,298.77,352.27,8.3,6.1,0.035,478180.6,478180.6,38473,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252841,740962.00
07/11/2016 12:00,2,0.273,ACTIVE,213.96,339.65,60.028,1468252803,"201051344001158","219011344069620",27.12,20.30,0,297.87,345.36,7.6,5.4,0.035,471548.2,471548.2,38741,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252842,740963.00
07/11/2016 12:00,2,0.279,ACTIVE,214.41,340.85,59.991,1468252803,"201051344000576","219011344069620",27.63,20.70,0,298.47,351.67,7.8,5.6,0.035,478830.8,478830.8,38140,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252842,740964.00
07/11/2016 12:00,2,0.217,ALERT,212.61,337.84,59.965,1468252803,"274151322000087","219011344069620",25.37,25.30,0,295.76,346.86,5.6,3.5,0.013,701139.2,701139.2,31918,0,0,0,L,1151911521,0,122.46,122.68,0002,23,0,0,0,0,0,0,72,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468252844,740965.00
07/11/2016 12:15,2,0.346,ACTIVE,213.51,339.65,59.954,1468253704,"201051344000645","219011344069620",27.47,21.30,0,334.84,346.86,9.7,7.4,0.053,478413.0,478413.0,38269,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253705,740966.00
07/11/2016 12:15,2,0.283,ACTIVE,212.61,338.74,59.986,1468253704,"274151322000085","219011344069620",27.04,23.30,0,335.44,344.76,7.8,5.6,0.040,729129.9,729129.9,31774,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253706,740967.00
07/11/2016 12:15,2,0.365,ACTIVE,213.74,340.85,59.954,1468253704,"201051344000633","219011344069620",27.23,20.70,0,333.33,348.36,10.1,7.8,0.053,469598.4,469598.4,38756,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253706,740968.00
07/11/2016 12:15,2,0.363,ACTIVE,213.06,339.04,59.965,1468253704,"201051344000469","219011344069620",27.83,19.50,0,332.43,346.26,10.3,8.0,0.053,471541.8,471541.8,38693,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253707,740969.00
07/11/2016 12:15,2,0.373,ACTIVE,212.38,338.74,59.965,1468253704,"201051344000646","219011344069620",27.47,20.70,0,332.13,345.96,10.4,8.1,0.053,473544.3,473544.3,43243,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253708,740970.00
07/11/2016 12:15,2,0.311,ACTIVE,212.38,340.85,59.959,1468253704,"274151322000052","219011344069620",26.96,23.00,0,334.54,344.76,8.5,6.2,0.035,745646.4,745646.4,32014,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253709,740971.00
07/11/2016 12:15,2,0.375,ACTIVE,213.06,339.34,59.970,1468253704,"201051344000585","219011344069620",28.13,21.00,0,333.03,346.56,10.7,8.4,0.053,481630.0,481630.0,43245,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253710,740972.00
07/11/2016 12:15,2,0.354,ACTIVE,212.61,338.44,59.954,1468253704,"201051344001230","219011344069620",27.33,20.30,0,332.13,345.06,9.8,7.6,0.053,477015.7,477015.7,43062,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253711,740973.00
07/11/2016 12:15,2,0.359,ACTIVE,213.29,339.04,59.954,1468253704,"201051344000582","219011344069620",26.82,21.30,0,333.33,346.56,9.8,7.6,0.044,470098.4,470098.4,43193,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253712,740974.00
07/11/2016 12:15,2,0.377,ACTIVE,212.38,338.44,59.949,1468253704,"201051344000955","219011344069620",27.51,21.00,0,332.13,345.36,10.5,8.2,0.053,483161.6,483161.6,43146,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253713,740975.00
07/11/2016 12:15,2,0.172,ACTIVE,212.61,376.62,59.959,1468253704,"274151322000094","219011344069620",35.31,23.30,0,335.44,426.51,6.2,4.0,0.031,606958.8,606958.8,33161,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253714,740976.00
07/11/2016 12:15,2,0.391,ACTIVE,213.06,338.74,59.954,1468253704,"201051344000579","219011344069620",27.37,20.70,0,333.63,346.26,10.9,8.6,0.053,485516.9,485516.9,18761,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253715,740977.00
07/11/2016 12:15,2,0.369,ACTIVE,212.61,338.14,59.954,1468253704,"201051344000890","219011344069620",27.63,20.70,0,332.73,346.26,10.3,8.1,0.049,480408.2,480408.2,43154,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253715,740978.00
07/11/2016 12:15,2,0.350,ACTIVE,213.06,338.74,59.954,1468253704,"201051344000438","219011344069620",28.15,20.70,0,333.93,346.56,10.0,7.7,0.049,482143.5,482143.5,43160,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253716,740979.00
07/11/2016 12:15,2,0.373,ACTIVE,212.83,338.44,59.954,1468253704,"201051344000417","219011344069620",27.87,21.00,0,332.13,346.26,10.6,8.3,0.049,474103.4,474103.4,43314,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253717,740980.00
07/11/2016 12:15,2,0.275,ACTIVE,212.38,338.44,59.938,1468253704,"274151322000083","219011344069620",26.50,23.30,0,334.54,344.45,7.4,5.2,0.035,738929.8,738929.8,32093,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253718,740981.00
07/11/2016 12:15,2,0.283,ACTIVE,213.06,340.25,59.954,1468253704,"274151322000076","219011344069620",27.00,23.00,0,335.74,345.66,7.7,5.5,0.040,787567.6,787567.6,32098,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253719,740982.00
07/11/2016 12:15,2,0.348,ACTIVE,213.06,339.04,59.954,1468253704,"201051344000868","219011344069620",27.59,20.70,0,334.24,345.96,9.7,7.5,0.044,470483.4,470483.4,38413,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253720,740983.00
07/11/2016 12:15,2,0.266,ACTIVE,212.38,339.65,59.949,1468253704,"274151322000095","219011344069620",26.34,22.80,0,334.84,344.15,7.1,4.9,0.035,779534.3,779534.3,32010,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253721,740984.00
07/11/2016 12:15,2,0.316,ACTIVE,213.06,339.95,59.949,1468253704,"201051344000988","219011344069620",27.57,20.70,0,332.73,348.06,8.8,6.6,0.053,467188.1,467188.1,38701,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253722,740985.00
07/11/2016 12:15,2,0.332,ACTIVE,212.61,337.24,59.981,1468253704,"201051344001025","219011344069620",27.97,20.70,0,332.43,345.96,9.4,7.2,0.044,480972.6,480972.6,43204,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253723,740986.00
07/11/2016 12:15,2,0.340,ACTIVE,212.83,338.14,59.928,1468253704,"201051344000458","219011344069620",27.29,21.50,0,333.63,345.96,9.4,7.1,0.049,478044.1,478044.1,38622,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253724,740987.00
07/11/2016 12:15,2,0.332,ACTIVE,213.51,339.95,59.954,1468253704,"201051344000853","219011344069620",27.19,20.30,0,334.54,347.76,9.2,6.9,0.044,477060.3,477060.3,38233,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253725,740988.00
07/11/2016 12:15,2,0.297,ACTIVE,213.06,339.04,59.917,1468253704,"201051344000685","219011344069620",27.93,20.70,0,333.63,346.56,8.4,6.2,0.044,481470.2,481470.2,43077,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253726,740989.00
07/11/2016 12:15,2,0.318,ACTIVE,212.83,338.44,59.949,1468253704,"201051344000917","219011344069620",27.49,21.80,0,332.73,346.56,8.9,6.7,0.044,478352.5,478352.5,43075,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253727,740990.00
07/11/2016 12:15,2,0.312,ACTIVE,213.06,338.74,59.949,1468253704,"201051344001145","219011344069620",27.63,20.30,0,333.93,346.56,8.8,6.5,0.040,483531.9,483531.9,42923,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253727,740991.00
07/11/2016 12:15,2,0.320,ACTIVE,212.83,339.04,59.954,1468253704,"201051344000651","219011344069620",27.12,20.30,0,334.24,345.96,8.8,6.6,0.044,476224.2,476224.2,43263,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253728,740992.00
07/11/2016 12:15,2,0.232,ACTIVE,211.93,338.44,59.949,1468253704,"274151322000088","219011344069620",25.98,23.00,0,334.24,343.85,6.1,4.0,0.031,713041.7,713041.7,31738,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253729,740993.00
07/11/2016 12:15,2,0.174,ACTIVE,213.06,365.49,59.944,1468253704,"274151322000068","219011344069620",34.03,23.80,0,336.34,409.08,6.0,3.9,0.022,606981.4,606981.4,33369,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253730,740994.00
07/11/2016 12:15,2,0.336,ACTIVE,212.38,336.34,59.959,1468253704,"201051344001135","219011344069620",27.35,21.00,0,332.43,345.36,9.4,7.1,0.040,472240.8,472240.8,43190,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253731,740995.00
07/11/2016 12:15,2,0.328,ACTIVE,212.83,338.44,59.954,1468253704,"201051344000594","219011344069620",27.39,21.00,0,332.43,346.26,9.2,6.9,0.044,482171.0,482171.0,38668,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253732,740996.00
07/11/2016 12:15,2,0.324,ACTIVE,212.83,337.84,59.954,1468253704,"201051344001203","219011344069620",27.17,21.30,0,334.24,346.86,9.0,6.7,0.040,479785.4,479785.4,43239,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253733,740997.00
07/11/2016 12:15,2,0.244,ACTIVE,212.38,338.14,59.965,1468253704,"274151322000054","219011344069620",26.16,23.50,0,334.54,344.45,6.5,4.3,0.027,728080.7,728080.7,31768,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253734,740998.00
07/11/2016 12:15,2,0.318,ACTIVE,213.29,337.54,59.965,1468253704,"201051344000867","219011344069620",27.69,21.50,0,333.33,345.96,9.0,6.7,0.040,469556.7,469556.7,38676,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253735,740999.00
07/11/2016 12:15,2,0.324,ACTIVE,212.83,338.74,59.938,1468253704,"201051344001093","219011344069620",27.77,21.50,0,333.63,346.26,9.2,6.9,0.035,477780.4,477780.4,43133,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253736,741000.00
07/11/2016 12:15,2,0.273,ACTIVE,213.29,339.04,59.991,1468253704,"201051344000900","219011344069620",27.29,20.30,0,333.33,346.26,7.6,5.4,0.040,485597.7,485597.7,38060,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253737,741001.00
07/11/2016 12:15,2,0.311,ACTIVE,213.29,338.44,59.954,1468253704,"201051344000648","219011344069620",27.93,20.30,0,334.84,346.86,8.8,6.6,0.035,476287.9,476287.9,38357,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253737,741002.00
07/11/2016 12:15,2,0.316,ACTIVE,213.29,339.04,59.959,1468253704,"201051344000569","219011344069620",27.51,21.00,0,333.63,346.56,8.8,6.6,0.040,486429.3,486429.3,37980,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253738,741003.00
07/11/2016 12:15,2,0.320,ACTIVE,213.29,337.84,59.975,1468253704,"201051344000983","219011344069620",27.65,20.70,0,333.33,346.26,9.1,6.8,0.040,478182.9,478182.9,38474,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253739,741004.00
07/11/2016 12:15,2,0.305,ACTIVE,213.06,338.14,59.959,1468253704,"201051344001158","219011344069620",27.00,20.00,0,333.33,346.56,8.3,6.1,0.044,471550.3,471550.3,38742,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253740,741005.00
07/11/2016 12:15,2,0.303,ACTIVE,213.74,339.34,59.965,1468253704,"201051344000576","219011344069620",27.71,20.30,0,334.54,347.16,8.5,6.3,0.035,478833.0,478833.0,38141,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253741,741006.00
07/11/2016 12:15,2,0.240,ACTIVE,212.83,338.44,59.954,1468253704,"274151322000087","219011344069620",25.98,25.30,0,334.84,344.45,6.3,4.2,0.018,701140.8,701140.8,31920,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468253742,741007.00
07/11/2016 12:30,2,0.654,ACTIVE,213.51,342.05,59.970,1468254603,"201051344000645","219011344069620",28.51,21.00,0,334.24,350.17,18.9,16.3,0.133,478415.1,478415.1,38270,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254604,741008.00
07/11/2016 12:30,2,0.576,ACTIVE,212.16,342.35,59.954,1468254603,"274151322000085","219011344069620",27.45,23.30,0,334.84,347.16,16.0,13.5,0.097,729131.5,729131.5,31775,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254605,741009.00
07/11/2016 12:30,2,0.656,ACTIVE,213.51,343.55,59.975,1468254603,"201051344000633","219011344069620",28.98,20.30,0,333.33,351.37,19.3,16.7,0.141,469600.6,469600.6,38757,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254606,741010.00
07/11/2016 12:30,2,0.684,ACTIVE,213.29,342.05,59.965,1468254603,"201051344000469","219011344069620",28.09,19.80,0,332.43,349.26,19.5,16.9,0.141,471544.1,471544.1,38694,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254607,741011.00
07/11/2016 12:30,2,0.662,ACTIVE,212.61,342.05,59.970,1468254603,"201051344000646","219011344069620",28.65,21.00,0,331.83,349.56,19.3,16.7,0.137,473546.5,473546.5,43244,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254608,741012.00
07/11/2016 12:30,2,0.619,ACTIVE,211.70,342.35,59.970,1468254603,"274151322000052","219011344069620",27.63,23.00,0,333.63,346.56,17.4,14.8,0.102,745648.1,745648.1,32015,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254609,741013.00
07/11/2016 12:30,2,0.699,ACTIVE,213.06,342.65,59.970,1468254603,"201051344000585","219011344069620",28.39,21.30,0,331.83,350.17,20.1,17.5,0.137,481632.3,481632.3,43246,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254610,741014.00
07/11/2016 12:30,2,0.648,ACTIVE,212.61,340.25,59.965,1468254603,"201051344001230","219011344069620",28.49,20.70,0,331.23,349.26,18.8,16.2,0.133,477017.8,477017.8,43063,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254611,741015.00
07/11/2016 12:30,2,0.656,ACTIVE,213.06,340.85,59.970,1468254603,"201051344000582","219011344069620",28.75,21.30,0,333.33,351.97,19.1,16.6,0.133,470100.5,470100.5,43194,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254612,741016.00
07/11/2016 12:30,2,0.695,ACTIVE,212.16,340.55,59.970,1468254603,"201051344000955","219011344069620",28.59,21.30,0,331.23,348.66,20.2,17.5,0.146,483163.9,483163.9,43147,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254613,741017.00
07/11/2016 12:30,2,0.398,ACTIVE,211.93,404.27,59.954,1468254603,"274151322000094","219011344069620",38.09,23.50,0,335.44,422.60,15.3,12.9,0.093,606960.0,606960.0,33162,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254614,741018.00
07/11/2016 12:30,2,0.740,ACTIVE,213.29,342.65,59.949,1468254603,"201051344000579","219011344069620",28.49,21.00,0,332.43,350.47,21.4,18.7,0.150,485519.4,485519.4,18762,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254615,741019.00
07/11/2016 12:30,2,0.705,ACTIVE,212.83,340.85,59.970,1468254603,"201051344000438","219011344069620",28.78,21.00,0,333.03,349.86,20.6,17.9,0.150,482145.8,482145.8,43161,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254617,741020.00
07/11/2016 12:30,2,0.740,ACTIVE,212.61,341.45,59.965,1468254603,"201051344000417","219011344069620",28.39,21.00,0,332.43,350.47,21.3,18.6,0.150,474105.8,474105.8,43315,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254618,741021.00
07/11/2016 12:30,2,0.645,ACTIVE,212.16,343.25,59.959,1468254603,"274151322000083","219011344069620",27.97,23.00,0,334.54,347.76,18.3,15.7,0.124,738931.4,738931.4,32094,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254619,741022.00
07/11/2016 12:30,2,0.666,ACTIVE,212.61,342.95,59.933,1468254603,"274151322000076","219011344069620",28.73,23.00,0,335.44,348.66,19.4,16.8,0.128,787569.3,787569.3,32099,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254620,741023.00
07/11/2016 12:30,2,0.738,ACTIVE,213.06,342.65,59.965,1468254603,"201051344000868","219011344069620",28.94,20.70,0,333.03,350.77,21.7,19.0,0.155,470485.7,470485.7,38414,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254621,741024.00
07/11/2016 12:30,2,0.666,ACTIVE,211.93,342.95,59.954,1468254603,"274151322000095","219011344069620",28.09,22.80,0,334.54,347.76,18.9,16.3,0.119,779535.9,779535.9,32011,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254621,741025.00
07/11/2016 12:30,2,0.736,ACTIVE,213.29,343.85,59.954,1468254603,"201051344000988","219011344069620",28.41,20.70,0,331.83,352.87,21.2,18.5,0.168,467190.2,467190.2,38702,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254622,741026.00
07/11/2016 12:30,2,0.736,ACTIVE,212.38,340.55,59.970,1468254603,"201051344001025","219011344069620",29.08,20.70,0,332.13,351.07,21.7,19.0,0.159,480974.8,480974.8,43205,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254623,741027.00
07/11/2016 12:30,2,0.754,ACTIVE,213.29,342.95,59.959,1468254603,"201051344000458","219011344069620",28.59,21.50,0,332.13,351.07,21.9,19.2,0.164,478046.3,478046.3,38623,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254624,741028.00
07/11/2016 12:30,2,0.754,ACTIVE,213.96,344.15,59.959,1468254603,"201051344000853","219011344069620",28.73,20.30,0,333.63,352.57,22.0,19.3,0.164,477062.6,477062.6,38234,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254625,741029.00
07/11/2016 12:30,2,0.713,ACTIVE,212.83,342.35,59.959,1468254603,"201051344000685","219011344069620",28.71,21.00,0,332.43,352.27,20.8,18.1,0.164,481472.2,481472.2,43078,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254626,741030.00
07/11/2016 12:30,2,0.730,ACTIVE,212.83,341.75,59.970,1468254603,"201051344000917","219011344069620",28.37,21.80,0,331.83,351.67,21.0,18.4,0.155,478354.6,478354.6,43076,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254627,741031.00
07/11/2016 12:30,2,0.732,ACTIVE,212.61,342.05,59.991,1468254603,"201051344001145","219011344069620",28.59,20.70,0,333.33,351.67,21.3,18.6,0.155,483534.0,483534.0,42924,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254628,741032.00
07/11/2016 12:30,2,0.748,ACTIVE,212.83,342.65,59.954,1468254603,"201051344000651","219011344069620",28.73,20.70,0,333.63,351.67,21.8,19.1,0.159,476226.4,476226.4,43264,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254629,741033.00
07/11/2016 12:30,2,0.658,ACTIVE,211.70,341.75,59.965,1468254603,"274151322000088","219011344069620",27.77,23.00,0,333.63,348.06,18.5,16.0,0.124,713043.1,713043.1,31739,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254630,741034.00
07/11/2016 12:30,2,0.471,ACTIVE,212.61,404.57,59.944,1468254603,"274151322000068","219011344069620",38.13,24.00,0,335.74,429.52,18.1,15.6,0.106,606982.8,606982.8,33370,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254631,741035.00
07/11/2016 12:30,2,0.777,ACTIVE,212.38,340.55,59.922,1468254603,"201051344001135","219011344069620",29.08,21.00,0,331.23,350.17,23.0,20.2,0.159,472243.2,472243.2,43191,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254632,741036.00
07/11/2016 12:30,2,0.793,ACTIVE,212.83,343.25,59.949,1468254603,"201051344000594","219011344069620",28.92,21.00,0,330.93,351.97,23.3,20.5,0.168,482173.3,482173.3,38669,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254633,741037.00
07/11/2016 12:30,2,0.766,ACTIVE,212.83,342.35,59.959,1468254603,"201051344001203","219011344069620",28.94,21.30,0,332.73,351.97,22.5,19.8,0.168,479787.7,479787.7,43240,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254633,741038.00
07/11/2016 12:30,2,0.697,ACTIVE,211.93,341.15,59.959,1468254603,"274151322000054","219011344069620",27.97,23.50,0,333.63,348.96,19.8,17.2,0.115,728082.3,728082.3,31769,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254634,741039.00
07/11/2016 12:30,2,0.816,ACTIVE,213.51,342.35,59.959,1468254603,"201051344000867","219011344069620",28.49,21.30,0,331.83,351.67,23.6,20.9,0.172,469559.0,469559.0,38677,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254635,741040.00
07/11/2016 12:30,2,0.783,ACTIVE,212.83,342.65,59.965,1468254603,"201051344001093","219011344069620",28.67,21.50,0,331.83,350.77,22.8,20.1,0.159,477782.8,477782.8,43134,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254636,741041.00
07/11/2016 12:30,2,0.779,ACTIVE,213.29,343.55,59.970,1468254603,"201051344000900","219011344069620",28.92,20.30,0,332.13,352.87,22.9,20.1,0.168,485599.8,485599.8,38061,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254637,741042.00
07/11/2016 12:30,2,0.820,ACTIVE,213.51,343.55,59.949,1468254603,"201051344000648","219011344069620",28.73,20.00,0,333.63,353.47,23.9,21.2,0.177,476290.3,476290.3,38358,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254638,741043.00
07/11/2016 12:30,2,0.830,ACTIVE,213.29,343.25,59.912,1468254603,"201051344000569","219011344069620",28.88,21.00,0,333.03,353.17,24.3,21.5,0.186,486431.6,486431.6,37981,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254639,741044.00
07/11/2016 12:30,2,0.834,ACTIVE,213.51,343.85,59.959,1468254603,"201051344000983","219011344069620",29.02,21.00,0,332.13,352.87,24.6,21.8,0.190,478185.3,478185.3,38475,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254640,741045.00
07/11/2016 12:30,2,0.824,ACTIVE,213.51,343.55,59.959,1468254603,"201051344001158","219011344069620",28.49,20.00,0,332.43,352.87,23.8,21.0,0.186,471552.5,471552.5,38743,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254641,741046.00
07/11/2016 12:30,2,0.820,ACTIVE,213.74,344.45,59.949,1468254603,"201051344000576","219011344069620",29.16,20.30,0,333.03,354.07,24.2,21.5,0.177,478835.3,478835.3,38142,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254642,741047.00
07/11/2016 12:30,2,0.727,ACTIVE,212.38,342.65,59.959,1468254603,"274151322000087","219011344069620",27.89,25.50,0,331.83,348.96,20.6,17.9,0.115,701142.5,701142.5,31921,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254643,741048.00
07/11/2016 12:30,2,0.842,ACTIVE,212.61,342.05,59.959,1468254603,"201051344000890","219011344069620",28.65,21.00,0,331.83,351.67,24.4,21.7,0.172,480410.6,480410.6,43155,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468254643,741049.00
07/11/2016 12:45,2,1.102,ACTIVE,213.96,347.16,59.954,1468255503,"201051344000645","219011344069620",28.73,21.50,0,333.93,360.69,32.1,29.0,0.247,478420.7,478420.7,38271,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255504,741050.00
07/11/2016 12:45,2,1.041,ACTIVE,212.16,341.15,59.959,1468255503,"274151322000085","219011344069620",27.85,23.50,0,332.13,353.77,29.4,26.4,0.199,729136.4,729136.4,31776,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255505,741051.00
07/11/2016 12:45,2,1.107,ACTIVE,213.74,348.36,59.981,1468255503,"201051344000633","219011344069620",29.26,21.00,0,333.33,361.59,32.9,29.8,0.265,469606.2,469606.2,38758,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255506,741052.00
07/11/2016 12:45,2,1.135,ACTIVE,213.74,346.86,59.922,1468255503,"201051344000469","219011344069620",28.80,20.30,0,332.43,360.38,33.1,30.0,0.270,471549.8,471549.8,38695,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255507,741053.00
07/11/2016 12:45,2,1.145,ACTIVE,212.61,346.86,59.954,1468255503,"201051344000646","219011344069620",28.78,21.50,0,332.73,360.08,33.4,30.3,0.265,473552.2,473552.2,43245,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255508,741054.00
07/11/2016 12:45,2,1.109,ACTIVE,211.93,347.76,59.944,1468255503,"274151322000052","219011344069620",28.19,23.50,0,330.93,354.37,31.7,28.7,0.217,745653.4,745653.4,32016,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255509,741055.00
07/11/2016 12:45,2,1.176,ACTIVE,213.29,346.86,59.959,1468255503,"201051344000585","219011344069620",28.98,21.80,0,333.93,360.38,34.6,31.4,0.274,481638.1,481638.1,43247,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255510,741056.00
07/11/2016 12:45,2,1.123,ACTIVE,212.83,345.36,59.965,1468255503,"201051344001230","219011344069620",29.24,21.50,0,330.03,357.98,33.3,30.2,0.265,477023.3,477023.3,43064,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255511,741057.00
07/11/2016 12:45,2,1.143,ACTIVE,213.51,347.16,59.933,1468255503,"201051344000582","219011344069620",28.96,21.80,0,332.13,360.69,33.6,30.5,0.270,470106.0,470106.0,43195,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255511,741058.00
07/11/2016 12:45,2,1.174,ACTIVE,212.83,346.26,59.959,1468255503,"201051344000955","219011344069620",29.32,21.80,0,330.63,359.48,34.9,31.8,0.274,483169.7,483169.7,43148,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255512,741059.00
07/11/2016 12:45,2,0.744,ACTIVE,212.16,410.58,59.965,1468255503,"274151322000094","219011344069620",38.25,24.50,0,332.43,425.31,28.9,26.0,0.194,606964.5,606964.5,33163,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255513,741060.00
07/11/2016 12:45,2,1.213,ACTIVE,213.51,348.06,59.965,1468255503,"201051344000579","219011344069620",29.06,21.50,0,333.03,361.29,35.7,32.5,0.287,485525.3,485525.3,18763,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255514,741061.00
07/11/2016 12:45,2,1.195,ACTIVE,212.83,345.66,59.954,1468255503,"201051344000890","219011344069620",29.30,21.80,0,331.83,360.99,35.5,32.4,0.270,480416.3,480416.3,43156,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255515,741062.00
07/11/2016 12:45,2,1.182,ACTIVE,213.29,347.46,60.012,1468255503,"201051344000438","219011344069620",29.54,21.30,0,331.23,361.29,35.4,32.2,0.283,482151.5,482151.5,43162,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255516,741063.00
07/11/2016 12:45,2,1.227,ACTIVE,213.06,347.16,59.965,1468255503,"201051344000417","219011344069620",28.63,22.00,0,332.13,361.29,35.6,32.4,0.287,474111.6,474111.6,43316,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255517,741064.00
07/11/2016 12:45,2,1.107,ACTIVE,212.16,348.06,59.965,1468255503,"274151322000083","219011344069620",28.92,23.80,0,330.93,354.37,32.4,29.4,0.217,738936.5,738936.5,32095,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255518,741065.00
07/11/2016 12:45,2,1.170,ACTIVE,212.61,344.45,59.959,1468255503,"274151322000076","219011344069620",29.08,23.50,0,333.33,355.88,34.4,31.3,0.243,787574.7,787574.7,32100,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255519,741066.00
07/11/2016 12:45,2,1.240,ACTIVE,213.51,347.46,59.970,1468255503,"201051344000868","219011344069620",28.84,21.30,0,333.03,361.59,36.3,33.1,0.283,470491.5,470491.5,38415,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255520,741067.00
07/11/2016 12:45,2,1.146,ACTIVE,211.93,348.96,59.959,1468255503,"274151322000095","219011344069620",29.02,23.30,0,331.83,354.67,33.8,30.7,0.225,779541.1,779541.1,32012,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255520,741068.00
