ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 12:45,2,1.230,ACTIVE,213.74,348.96,59.965,1468255503,"201051344000988","219011344069620",28.84,21.30,0,332.43,363.69,36.0,32.8,0.301,467195.8,467195.8,38703,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255521,741069.00
07/11/2016 12:45,2,1.232,ACTIVE,212.83,346.86,59.991,1468255503,"201051344001025","219011344069620",29.06,21.50,0,332.13,361.89,36.4,33.2,0.274,480980.6,480980.6,43206,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255522,741070.00
07/11/2016 12:45,2,1.236,ACTIVE,213.74,347.16,59.917,1468255503,"201051344000458","219011344069620",28.71,21.80,0,332.13,362.19,35.9,32.8,0.301,478052.0,478052.0,38624,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255523,741071.00
07/11/2016 12:45,2,1.227,ACTIVE,214.19,348.96,59.970,1468255503,"201051344000853","219011344069620",29.18,21.30,0,333.63,363.39,36.3,33.1,0.292,477068.3,477068.3,38235,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255524,741072.00
07/11/2016 12:45,2,1.176,ACTIVE,213.29,348.06,59.981,1468255503,"201051344000685","219011344069620",29.24,21.80,0,331.53,361.89,34.9,31.7,0.296,481477.7,481477.7,43079,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255525,741073.00
07/11/2016 12:45,2,1.178,ACTIVE,213.29,347.76,60.012,1468255503,"201051344000917","219011344069620",29.18,22.50,0,331.23,361.29,34.9,31.7,0.274,478360.2,478360.2,43077,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255526,741074.00
07/11/2016 12:45,2,1.188,ACTIVE,213.29,347.46,59.954,1468255503,"201051344001145","219011344069620",29.24,21.30,0,333.03,361.59,35.2,32.0,0.278,483539.6,483539.6,42925,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255527,741075.00
07/11/2016 12:45,2,1.211,ACTIVE,213.29,347.76,59.965,1468255503,"201051344000651","219011344069620",29.08,21.30,0,332.43,362.49,35.7,32.5,0.278,476232.1,476232.1,43265,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255528,741076.00
07/11/2016 12:45,2,1.098,ACTIVE,211.70,347.16,59.944,1468255503,"274151322000088","219011344069620",28.13,23.50,0,330.93,354.07,31.4,28.3,0.212,713048.0,713048.0,31740,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255529,741077.00
07/11/2016 12:45,2,0.758,ACTIVE,212.83,419.90,59.959,1468255503,"274151322000068","219011344069620",39.06,25.00,0,333.03,426.81,30.2,27.2,0.190,606987.5,606987.5,33371,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255530,741078.00
07/11/2016 12:45,2,1.213,ACTIVE,212.83,346.26,59.965,1468255503,"201051344001135","219011344069620",29.36,21.80,0,331.53,361.29,36.1,32.9,0.287,472249.0,472249.0,43192,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255531,741079.00
07/11/2016 12:45,2,1.225,ACTIVE,213.29,346.86,59.970,1468255503,"201051344000594","219011344069620",29.14,21.50,0,331.23,362.19,36.2,33.0,0.287,482179.2,482179.2,38670,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255531,741080.00
07/11/2016 12:45,2,1.193,ACTIVE,213.06,346.86,59.970,1468255503,"201051344001203","219011344069620",29.04,21.50,0,332.43,363.09,35.1,32.0,0.278,479793.4,479793.4,43241,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255533,741081.00
07/11/2016 12:45,2,1.088,ACTIVE,211.93,342.65,59.959,1468255503,"274151322000054","219011344069620",28.55,24.30,0,330.93,354.97,31.5,28.4,0.212,728087.4,728087.4,31770,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255534,741082.00
07/11/2016 12:45,2,1.207,ACTIVE,213.74,346.86,59.970,1468255503,"201051344000867","219011344069620",29.14,21.80,0,332.43,361.89,35.6,32.5,0.278,469564.8,469564.8,38678,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255534,741083.00
07/11/2016 12:45,2,1.150,ACTIVE,213.06,346.26,59.965,1468255503,"201051344001093","219011344069620",29.42,22.00,0,331.53,361.29,34.3,31.2,0.265,477788.5,477788.5,43135,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255535,741084.00
07/11/2016 12:45,2,1.154,ACTIVE,213.51,348.06,59.965,1468255503,"201051344000900","219011344069620",29.28,21.30,0,332.43,361.89,34.3,31.2,0.278,485605.3,485605.3,38062,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255536,741085.00
07/11/2016 12:45,2,1.178,ACTIVE,213.74,346.86,59.975,1468255503,"201051344000648","219011344069620",29.06,20.70,0,333.93,362.79,34.7,31.5,0.283,476296.0,476296.0,38359,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255537,741086.00
07/11/2016 12:45,2,1.188,ACTIVE,213.51,347.16,59.970,1468255503,"201051344000569","219011344069620",29.18,21.50,0,333.03,362.79,35.1,32.0,0.274,486437.5,486437.5,37982,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255538,741087.00
07/11/2016 12:45,2,1.172,ACTIVE,213.74,346.56,59.944,1468255503,"201051344000983","219011344069620",29.60,21.50,0,333.03,362.49,35.2,32.0,0.287,478191.2,478191.2,38476,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255539,741088.00
07/11/2016 12:45,2,1.174,ACTIVE,213.51,346.86,59.949,1468255503,"201051344001158","219011344069620",29.00,21.00,0,332.43,362.79,34.5,31.4,0.278,471558.3,471558.3,38744,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255540,741089.00
07/11/2016 12:45,2,1.168,ACTIVE,213.74,348.36,59.965,1468255503,"201051344000576","219011344069620",28.92,21.00,0,333.33,363.09,34.3,31.2,0.265,478841.0,478841.0,38143,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255541,741090.00
07/11/2016 12:45,2,1.053,ACTIVE,211.93,347.16,59.970,1468255503,"274151322000087","219011344069620",28.31,26.30,0,330.63,354.37,30.2,27.2,0.181,701147.6,701147.6,31922,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468255542,741091.00
07/11/2016 13:00,2,3.902,ACTIVE,216.67,354.37,60.012,1468256403,"201051344000645","219011344069620",28.96,24.50,0,318.91,401.86,114.6,108.7,0.521,478440.5,478440.5,38272,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256404,741092.00
07/11/2016 13:00,2,3.729,ACTIVE,213.29,346.26,59.996,1468256403,"274151322000085","219011344069620",28.21,28.80,0,329.73,379.32,106.5,100.9,0.411,729153.7,729153.7,31777,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256405,741093.00
07/11/2016 13:00,2,3.920,ACTIVE,216.22,355.58,60.002,1468256403,"201051344000633","219011344069620",29.06,24.80,0,319.21,400.96,115.4,109.5,0.548,469626.0,469626.0,38759,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256406,741094.00
07/11/2016 13:00,2,3.889,ACTIVE,216.90,355.58,60.002,1468256403,"201051344000469","219011344069620",29.62,24.00,0,318.00,401.26,116.7,110.7,0.548,471569.7,471569.7,38696,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256407,741095.00
07/11/2016 13:00,2,4.033,ACTIVE,215.32,354.67,60.012,1468256403,"201051344000646","219011344069620",28.92,25.50,0,332.73,391.94,118.1,112.1,0.566,473571.7,473571.7,43246,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256408,741096.00
07/11/2016 13:00,2,4.092,ACTIVE,213.29,350.47,59.996,1468256403,"274151322000052","219011344069620",29.08,29.50,0,329.13,379.32,120.4,114.3,0.468,745671.5,745671.5,32017,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256409,741097.00
07/11/2016 13:00,2,4.111,ACTIVE,216.22,355.58,60.007,1468256403,"201051344000585","219011344069620",28.90,26.00,0,322.21,395.55,120.4,114.3,0.561,481658.0,481658.0,43248,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256410,741098.00
07/11/2016 13:00,2,4.020,ACTIVE,215.32,352.87,60.007,1468256403,"201051344001230","219011344069620",29.28,25.00,0,320.11,389.54,119.2,113.1,0.552,477042.5,477042.5,43065,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256411,741099.00
07/11/2016 13:00,2,4.004,ACTIVE,216.22,355.58,60.002,1468256403,"201051344000582","219011344069620",29.46,24.80,0,319.21,395.55,119.5,113.4,0.552,470125.3,470125.3,43196,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256412,741100.00
07/11/2016 13:00,2,4.207,ACTIVE,215.32,353.47,60.018,1468256403,"201051344000955","219011344069620",29.42,25.80,0,320.11,391.34,125.4,119.1,0.597,483189.3,483189.3,43149,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256412,741101.00
07/11/2016 13:00,2,2.750,ACTIVE,213.51,435.23,60.012,1468256403,"274151322000094","219011344069620",40.10,30.50,0,394.35,461.98,110.8,105.1,0.424,606980.9,606980.9,33164,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256413,741102.00
07/11/2016 13:00,2,4.156,ACTIVE,216.90,355.28,59.975,1468256403,"201051344000579","219011344069620",29.26,24.80,0,319.21,399.76,123.1,116.9,0.588,485545.5,485545.5,18764,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256414,741103.00
07/11/2016 13:00,2,4.264,ACTIVE,215.32,354.07,60.012,1468256403,"201051344000890","219011344069620",29.36,25.30,0,319.21,391.34,126.8,120.5,0.579,480436.0,480436.0,43157,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256415,741104.00
07/11/2016 13:00,2,4.350,ACTIVE,215.77,356.18,59.996,1468256403,"201051344000438","219011344069620",29.62,25.00,0,318.30,395.85,130.5,124.0,0.623,482171.3,482171.3,43163,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256416,741105.00
07/11/2016 13:00,2,4.383,ACTIVE,215.54,354.07,59.965,1468256403,"201051344000417","219011344069620",28.82,26.00,0,333.63,391.34,128.0,121.6,0.605,474131.2,474131.2,43317,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256417,741106.00
07/11/2016 13:00,2,4.283,ACTIVE,213.29,354.97,59.996,1468256403,"274151322000083","219011344069620",28.78,30.30,0,330.03,378.12,124.8,118.5,0.495,738954.7,738954.7,32096,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256418,741107.00
07/11/2016 13:00,2,4.441,ACTIVE,214.19,359.78,60.002,1468256403,"274151322000076","219011344069620",29.62,29.30,0,334.24,379.92,133.2,126.6,0.526,787594.4,787594.4,32101,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256419,741108.00
07/11/2016 13:00,2,4.074,ACTIVE,216.00,354.07,59.981,1468256403,"201051344000868","219011344069620",28.96,24.80,0,316.80,401.56,119.5,113.4,0.548,470511.8,470511.8,38416,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256420,741109.00
07/11/2016 13:00,2,4.367,ACTIVE,213.06,346.56,60.007,1468256403,"274151322000095","219011344069620",29.26,29.00,0,329.73,378.72,129.4,123.0,0.495,779560.6,779560.6,32013,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256421,741110.00
07/11/2016 13:00,2,4.080,ACTIVE,216.90,356.78,60.012,1468256403,"201051344000988","219011344069620",28.98,25.30,0,318.30,401.86,119.8,113.7,0.561,467216.1,467216.1,38704,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256422,741111.00
07/11/2016 13:00,2,4.143,ACTIVE,215.77,353.47,59.996,1468256403,"201051344001025","219011344069620",29.06,25.50,0,318.30,395.85,121.9,115.8,0.544,481000.7,481000.7,43207,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256423,741112.00
07/11/2016 13:00,2,4.059,ACTIVE,216.67,354.07,59.991,1468256403,"201051344000458","219011344069620",28.94,26.00,0,318.91,401.56,119.0,112.9,0.570,478072.2,478072.2,38625,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256424,741113.00
07/11/2016 13:00,2,4.035,ACTIVE,217.35,354.37,59.996,1468256403,"201051344000853","219011344069620",29.28,25.30,0,322.21,402.77,119.6,113.5,0.561,477088.7,477088.7,38236,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256424,741114.00
07/11/2016 13:00,2,4.061,ACTIVE,215.32,354.67,60.007,1468256403,"201051344000685","219011344069620",29.32,25.30,0,318.30,391.34,120.5,114.4,0.583,481497.4,481497.4,43080,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256425,741115.00
07/11/2016 13:00,2,3.928,ACTIVE,216.00,354.07,60.007,1468256403,"201051344000917","219011344069620",29.26,26.50,0,320.41,394.95,116.4,110.4,0.548,478379.6,478379.6,43078,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256426,741116.00
07/11/2016 13:00,2,4.051,ACTIVE,215.54,353.77,60.002,1468256403,"201051344001145","219011344069620",28.90,24.80,0,317.40,391.64,118.6,112.6,0.548,483559.2,483559.2,42926,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256427,741117.00
07/11/2016 13:00,2,4.057,ACTIVE,216.22,356.18,59.996,1468256403,"201051344000651","219011344069620",29.30,25.30,0,320.41,395.85,120.4,114.3,0.552,476252.1,476252.1,43266,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256428,741118.00
07/11/2016 13:00,2,3.908,ACTIVE,213.06,356.78,59.991,1468256403,"274151322000088","219011344069620",28.37,27.80,0,328.52,379.92,112.2,106.4,0.429,713065.9,713065.9,31741,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256429,741119.00
07/11/2016 13:00,2,2.703,ACTIVE,213.96,420.80,59.996,1468256403,"274151322000068","219011344069620",39.40,31.30,0,394.65,470.39,107.3,101.6,0.411,607004.4,607004.4,33372,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256430,741120.00
07/11/2016 13:00,2,4.141,ACTIVE,215.77,353.17,60.007,1468256403,"201051344001135","219011344069620",29.06,25.50,0,317.40,394.35,121.9,115.7,0.570,472269.1,472269.1,43193,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256431,741121.00
07/11/2016 13:00,2,4.066,ACTIVE,215.54,353.77,60.007,1468256403,"201051344000594","219011344069620",29.34,25.00,0,318.91,400.66,120.8,114.6,0.557,482199.7,482199.7,38671,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256432,741122.00
07/11/2016 13:00,2,4.182,ACTIVE,216.22,353.77,60.002,1468256403,"201051344001203","219011344069620",28.69,25.50,0,318.91,396.45,121.5,115.3,0.566,479813.6,479813.6,43242,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256433,741123.00
07/11/2016 13:00,2,3.859,ACTIVE,213.06,360.99,59.991,1468256403,"274151322000054","219011344069620",28.31,29.80,0,328.82,379.92,110.6,104.9,0.433,728105.7,728105.7,31771,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256433,741124.00
07/11/2016 13:00,2,4.076,ACTIVE,216.22,354.07,59.996,1468256403,"201051344000867","219011344069620",28.98,25.50,0,318.30,400.36,119.6,113.5,0.552,469585.3,469585.3,38679,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256434,741125.00
07/11/2016 13:00,2,3.973,ACTIVE,216.22,354.67,60.018,1468256403,"201051344001093","219011344069620",28.86,25.50,0,318.61,394.95,116.2,110.2,0.530,477808.3,477808.3,43136,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256435,741126.00
07/11/2016 13:00,2,3.988,ACTIVE,216.22,355.28,60.002,1468256403,"201051344000900","219011344069620",29.14,24.80,0,317.10,402.16,117.7,111.7,0.539,485625.8,485625.8,38063,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256436,741127.00
07/11/2016 13:00,2,3.943,ACTIVE,216.45,354.37,59.996,1468256403,"201051344000648","219011344069620",29.22,24.00,0,317.40,401.56,116.7,110.7,0.539,476316.4,476316.4,38360,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256437,741128.00
07/11/2016 13:00,2,3.891,ACTIVE,216.45,354.37,60.002,1468256403,"201051344000569","219011344069620",29.54,25.50,0,318.00,401.86,116.3,110.3,0.548,486458.1,486458.1,37983,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256438,741129.00
07/11/2016 13:00,2,3.936,ACTIVE,216.67,354.67,59.991,1468256403,"201051344000983","219011344069620",29.42,25.30,0,320.41,401.86,117.2,111.2,0.557,478211.9,478211.9,38477,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256439,741130.00
07/11/2016 13:00,2,3.889,ACTIVE,216.67,354.37,59.991,1468256403,"201051344001158","219011344069620",29.24,24.80,0,318.00,399.46,115.2,109.2,0.544,471578.8,471578.8,38745,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256440,741131.00
07/11/2016 13:00,2,3.773,ACTIVE,216.67,355.58,59.996,1468256403,"201051344000576","219011344069620",29.46,24.30,0,318.61,401.86,112.6,106.8,0.526,478861.6,478861.6,38144,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256441,741132.00
07/11/2016 13:00,2,3.600,ACTIVE,213.06,350.47,59.991,1468256403,"274151322000087","219011344069620",28.37,34.80,0,331.83,378.72,103.4,97.9,0.376,701165.8,701165.8,31923,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468256442,741133.00
07/11/2016 13:15,2,6.148,ALERT,218.26,360.69,59.938,1468257303,"201051344000645","219011344069620",27.81,29.80,0,309.29,524.80,173.2,165.2,0.760,478478.6,478478.6,38273,0,0,0,L,1122011218,0,124.27,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257305,741134.00
07/11/2016 13:15,2,5.359,ACTIVE,213.51,347.76,59.965,1468257303,"274151322000085","219011344069620",26.58,34.30,0,330.33,406.07,144.3,137.3,0.557,729187.4,729187.4,31778,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257306,741135.00
07/11/2016 13:15,2,6.092,ACTIVE,217.58,360.08,59.928,1468257303,"201051344000633","219011344069620",28.61,29.30,0,319.51,429.22,176.5,168.4,0.826,469664.5,469664.5,38760,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257307,741136.00
07/11/2016 13:15,2,6.273,ACTIVE,218.71,363.99,59.938,1468257303,"201051344000469","219011344069620",28.37,29.00,0,318.30,429.82,180.1,171.9,0.835,471608.3,471608.3,38697,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257308,741137.00
07/11/2016 13:15,2,5.473,ACTIVE,215.54,357.68,59.954,1468257303,"201051344000646","219011344069620",28.17,30.30,0,318.30,425.31,155.9,148.6,0.729,473609.7,473609.7,43247,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257308,741138.00
07/11/2016 13:15,2,4.775,ACTIVE,213.06,349.56,59.975,1468257303,"274151322000052","219011344069620",27.79,37.50,0,328.52,407.27,134.2,127.7,0.530,745707.1,745707.1,32018,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257309,741139.00
07/11/2016 13:15,2,5.100,ACTIVE,216.67,357.38,59.922,1468257303,"201051344000585","219011344069620",28.09,30.00,0,320.11,429.52,145.1,138.1,0.681,481696.4,481696.4,43249,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257310,741140.00
07/11/2016 13:15,2,4.699,ACTIVE,215.09,353.47,59.949,1468257303,"201051344001230","219011344069620",28.33,29.00,0,320.11,425.61,134.8,128.2,0.619,477079.9,477079.9,43066,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257311,741141.00
07/11/2016 13:15,2,4.672,ACTIVE,216.22,355.58,59.917,1468257303,"201051344000582","219011344069620",28.37,29.80,0,317.70,431.62,134.2,127.6,0.614,470162.9,470162.9,43197,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257312,741142.00
07/11/2016 13:15,2,4.676,ACTIVE,215.32,354.07,59.922,1468257303,"201051344000955","219011344069620",28.19,30.00,0,317.10,424.11,133.4,126.8,0.632,483227.5,483227.5,43150,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257313,741143.00
07/11/2016 13:15,2,2.812,ACTIVE,213.29,413.29,59.954,1468257303,"274151322000094","219011344069620",38.53,37.50,0,383.23,508.27,110.3,104.5,0.433,607013.4,607013.4,33165,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257314,741144.00
07/11/2016 13:15,2,4.680,ACTIVE,217.13,356.48,59.970,1468257303,"201051344000579","219011344069620",28.67,30.30,0,318.00,432.22,135.9,129.2,0.645,485584.4,485584.4,18765,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257315,741145.00
07/11/2016 13:15,2,4.535,ACTIVE,215.09,353.17,59.954,1468257303,"201051344000890","219011344069620",28.17,29.00,0,319.51,425.31,129.3,122.9,0.592,480474.1,480474.1,43158,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257316,741146.00
07/11/2016 13:15,2,4.498,ACTIVE,215.54,354.97,59.981,1468257303,"201051344000438","219011344069620",28.21,29.30,0,318.00,428.01,128.4,122.0,0.619,482209.5,482209.5,43164,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257317,741147.00
07/11/2016 13:15,2,4.432,ALERT,215.54,352.87,59.991,1468257303,"201051344000417","219011344069620",28.21,29.50,0,305.98,518.18,126.7,120.3,0.605,474168.6,474168.6,43318,0,0,0,L,1122011218,0,123.14,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257319,741148.00
07/11/2016 13:15,2,4.102,ACTIVE,212.83,345.96,59.959,1468257303,"274151322000083","219011344069620",27.87,38.00,0,328.22,406.97,115.7,109.8,0.442,738990.0,738990.0,32097,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257320,741149.00
07/11/2016 13:15,2,4.381,ACTIVE,213.74,350.77,59.965,1468257303,"274151322000076","219011344069620",28.33,36.80,0,329.13,407.27,125.5,119.3,0.499,787632.6,787632.6,32102,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257321,741150.00
07/11/2016 13:15,2,4.781,ACTIVE,216.22,356.18,59.986,1468257303,"201051344000868","219011344069620",28.01,29.00,0,318.61,428.61,135.6,129.0,0.623,470550.3,470550.3,38417,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257322,741151.00
07/11/2016 13:15,2,4.383,ACTIVE,213.06,359.48,59.954,1468257303,"274151322000095","219011344069620",28.11,37.00,0,326.12,405.17,124.7,118.5,0.468,779598.3,779598.3,32014,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257323,741152.00
07/11/2016 13:15,2,4.855,ACTIVE,217.35,358.58,59.986,1468257303,"201051344000988","219011344069620",27.73,30.80,0,319.51,428.61,136.4,129.7,0.654,467254.8,467254.8,38705,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257324,741153.00
07/11/2016 13:15,2,4.740,ACTIVE,216.00,354.67,59.981,1468257303,"201051344001025","219011344069620",27.89,30.30,0,319.21,427.11,134.0,127.4,0.610,481039.2,481039.2,43208,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257324,741154.00
07/11/2016 13:15,2,4.916,ACTIVE,217.35,356.48,59.933,1468257303,"201051344000458","219011344069620",28.61,30.50,0,318.30,429.22,142.5,135.6,0.685,478110.8,478110.8,38626,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257325,741155.00
07/11/2016 13:15,2,5.145,ACTIVE,218.26,359.78,59.928,1468257303,"201051344000853","219011344069620",28.37,29.80,0,321.61,431.02,147.8,140.7,0.685,477127.4,477127.4,38237,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257326,741156.00
07/11/2016 13:15,2,4.723,ACTIVE,215.54,355.88,59.959,1468257303,"201051344000685","219011344069620",28.51,28.30,0,317.70,425.91,136.4,129.7,0.667,481535.5,481535.5,43081,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257327,741157.00
07/11/2016 13:15,2,4.762,ACTIVE,216.22,355.28,59.928,1468257303,"201051344000917","219011344069620",28.29,31.50,0,320.11,429.82,136.5,129.8,0.641,478417.1,478417.1,43079,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257328,741158.00
07/11/2016 13:15,2,4.688,ACTIVE,215.77,355.58,59.901,1468257303,"201051344001145","219011344069620",28.71,29.30,0,319.21,424.71,136.3,129.7,0.641,483597.0,483597.0,42927,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257329,741159.00
07/11/2016 13:15,2,4.895,ALERT,216.67,357.68,59.933,1468257303,"201051344000651","219011344069620",28.11,30.30,0,308.09,528.10,139.3,132.6,0.650,476290.2,476290.2,43267,0,0,0,L,1122011218,0,124.27,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257331,741160.00
07/11/2016 13:15,2,4.457,ACTIVE,213.29,347.16,59.944,1468257303,"274151322000088","219011344069620",26.84,34.50,0,328.82,406.37,121.2,115.0,0.455,713100.1,713100.1,31742,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257332,741161.00
07/11/2016 13:15,2,4.980,ACTIVE,216.00,354.97,59.922,1468257303,"201051344001135","219011344069620",28.07,30.50,0,318.91,426.81,141.6,134.8,0.663,472307.3,472307.3,43194,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257334,741162.00
07/11/2016 13:15,2,5.264,ACTIVE,216.22,357.98,59.965,1468257303,"201051344000594","219011344069620",28.35,29.00,0,317.40,425.61,151.1,143.9,0.694,482238.9,482238.9,38672,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257335,741163.00
07/11/2016 13:15,2,5.080,ACTIVE,216.67,356.78,59.981,1468257303,"201051344001203","219011344069620",28.31,30.30,0,318.61,431.02,145.6,138.6,0.681,479851.9,479851.9,43243,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257336,741164.00
07/11/2016 13:15,2,4.572,ACTIVE,213.51,351.97,59.975,1468257303,"274151322000054","219011344069620",27.17,36.30,0,328.52,407.57,125.8,119.4,0.482,728140.2,728140.2,31772,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257337,741165.00
07/11/2016 13:15,2,5.568,ACTIVE,217.13,358.28,59.959,1468257303,"201051344000867","219011344069620",27.99,30.00,0,318.30,427.71,157.8,150.4,0.729,469624.1,469624.1,38680,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257338,741166.00
07/11/2016 13:15,2,5.072,ACTIVE,216.67,356.18,59.954,1468257303,"201051344001093","219011344069620",28.15,30.30,0,318.00,428.91,144.4,137.5,0.667,477845.9,477845.9,43137,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257338,741167.00
07/11/2016 13:15,2,6.072,ACTIVE,217.80,363.39,59.944,1468257303,"201051344000900","219011344069620",28.27,29.00,0,319.21,429.22,173.8,165.8,0.769,485664.9,485664.9,38064,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257339,741168.00
07/11/2016 13:15,2,5.375,ACTIVE,217.58,358.58,59.938,1468257303,"201051344000648","219011344069620",28.78,28.50,0,316.50,430.42,156.5,149.2,0.725,476354.9,476354.9,38361,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257340,741169.00
07/11/2016 13:15,2,5.389,ACTIVE,217.80,360.69,59.970,1468257303,"201051344000569","219011344069620",28.23,30.30,0,318.91,433.72,153.9,146.6,0.716,486496.9,486496.9,37984,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257341,741170.00
07/11/2016 13:15,2,5.197,ACTIVE,217.58,358.28,59.975,1468257303,"201051344000983","219011344069620",28.33,30.50,0,320.11,430.72,149.2,142.0,0.712,478250.9,478250.9,38478,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257342,741171.00
07/11/2016 13:15,2,4.930,ACTIVE,217.58,356.78,59.975,1468257303,"201051344001158","219011344069620",28.35,29.80,0,320.41,429.52,141.4,134.5,0.641,471617.5,471617.5,38746,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257343,741172.00
07/11/2016 13:15,2,4.801,ACTIVE,217.35,357.68,59.928,1468257303,"201051344000576","219011344069620",28.51,28.80,0,319.21,431.62,138.5,131.8,0.641,478900.3,478900.3,38145,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257344,741173.00
07/11/2016 13:15,2,4.037,ACTIVE,213.29,348.96,59.975,1468257303,"274151322000087","219011344069620",26.88,43.60,0,326.12,405.47,109.8,104.1,0.411,701199.8,701199.8,31924,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257345,741174.00
07/11/2016 13:15,2,2.678,ALERT,213.96,418.09,59.949,1468257303,"274151322000068","219011344069620",38.96,36.30,0,380.82,513.38,105.1,99.5,0.398,607037.5,607037.5,33373,0,0,0,L,1151911521,1,122.68,123.36,0001,32,0,0,0,0,0,0,95,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468257347,741175.00
07/11/2016 13:30,2,5.098,ACTIVE,213.29,345.36,59.986,1468258203,"274151322000085","219011344069620",26.34,37.80,0,328.22,405.17,135.9,129.2,0.517,729222.5,729222.5,31779,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258205,741176.00
07/11/2016 13:30,2,5.285,ACTIVE,216.67,359.18,59.928,1468258203,"201051344000633","219011344069620",28.03,32.60,0,334.84,428.61,150.0,142.9,0.716,469705.0,469705.0,38761,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258206,741177.00
07/11/2016 13:30,2,5.215,ACTIVE,217.58,357.98,59.949,1468258203,"201051344000469","219011344069620",27.95,31.80,0,334.84,430.12,147.5,140.4,0.698,471649.0,471649.0,38698,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258207,741178.00
07/11/2016 13:30,2,5.463,ACTIVE,215.09,357.08,59.959,1468258203,"201051344000646","219011344069620",28.11,33.30,0,327.92,424.11,155.6,148.3,0.742,473649.8,473649.8,43248,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258208,741179.00
07/11/2016 13:30,2,5.250,ACTIVE,213.29,364.89,59.949,1468258203,"274151322000052","219011344069620",27.91,40.40,0,327.02,407.57,148.3,141.2,0.583,745744.9,745744.9,32019,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258209,741180.00
07/11/2016 13:30,2,5.439,ACTIVE,216.45,357.38,59.954,1468258203,"201051344000585","219011344069620",27.85,33.30,0,329.73,428.01,153.5,146.2,0.720,481737.1,481737.1,43250,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258210,741181.00
07/11/2016 13:30,2,5.387,ACTIVE,215.32,355.88,59.938,1468258203,"201051344001230","219011344069620",28.41,31.80,0,324.92,424.11,155.0,147.6,0.729,477119.5,477119.5,43067,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258211,741182.00
07/11/2016 13:30,2,5.500,ACTIVE,216.67,358.88,59.944,1468258203,"201051344000582","219011344069620",28.11,33.30,0,328.82,428.31,156.8,149.4,0.720,470202.6,470202.6,43198,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258212,741183.00
07/11/2016 13:30,2,5.641,ACTIVE,215.32,357.08,59.944,1468258203,"201051344000955","219011344069620",28.23,33.00,0,331.23,423.20,161.3,153.7,0.769,483267.7,483267.7,43151,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258213,741184.00
07/11/2016 13:30,2,3.549,ACTIVE,213.06,422.60,59.975,1468258203,"274151322000094","219011344069620",38.23,40.20,0,387.74,461.38,137.6,130.9,0.530,607048.0,607048.0,33166,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258214,741185.00
07/11/2016 13:30,2,5.404,ALERT,218.03,359.78,59.975,1468258203,"201051344000579","219011344069620",28.19,33.00,0,311.39,524.20,154.2,147.0,0.738,485625.2,485625.2,18766,0,0,0,L,1122011218,0,124.04,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258215,741186.00
07/11/2016 13:30,2,5.475,ACTIVE,215.32,355.28,59.959,1468258203,"201051344000890","219011344069620",28.17,32.20,0,330.63,423.20,156.2,148.8,0.716,480514.4,480514.4,43159,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258216,741187.00
07/11/2016 13:30,2,5.494,ACTIVE,216.00,359.48,59.981,1468258203,"201051344000438","219011344069620",28.27,32.40,0,329.73,426.51,157.4,150.0,0.747,482249.8,482249.8,43165,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258217,741188.00
07/11/2016 13:30,2,5.531,ACTIVE,215.77,356.78,59.981,1468258203,"201051344000417","219011344069620",28.37,32.60,0,329.13,422.90,158.9,151.4,0.765,474208.4,474208.4,43320,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258218,741189.00
07/11/2016 13:30,2,5.381,ACTIVE,212.83,352.87,59.991,1468258203,"274151322000083","219011344069620",27.59,40.20,0,326.42,406.67,150.4,143.3,0.597,739027.5,739027.5,32098,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258219,741190.00
07/11/2016 13:30,2,5.715,ACTIVE,213.96,368.50,59.954,1468258203,"274151322000076","219011344069620",28.43,40.40,0,328.82,407.87,164.7,157.0,0.650,787673.1,787673.1,32103,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258220,741191.00
07/11/2016 13:30,2,6.020,ACTIVE,217.13,359.18,59.986,1468258203,"201051344000868","219011344069620",27.87,32.20,0,333.63,428.01,170.1,162.3,0.773,470590.8,470590.8,38418,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258221,741192.00
07/11/2016 13:30,2,5.902,ACTIVE,213.06,371.51,59.965,1468258203,"274151322000095","219011344069620",28.13,40.40,0,326.42,406.07,167.8,160.0,0.636,779638.4,779638.4,32015,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258222,741193.00
07/11/2016 13:30,2,6.520,ACTIVE,218.93,364.89,59.986,1468258203,"201051344000988","219011344069620",27.85,33.00,0,336.04,431.32,183.9,175.6,0.862,467295.4,467295.4,38706,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258222,741194.00
07/11/2016 13:30,2,6.537,ACTIVE,217.13,360.69,59.944,1468258203,"201051344001025","219011344069620",27.97,33.50,0,329.43,426.21,185.1,176.7,0.840,481079.8,481079.8,43209,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258223,741195.00
07/11/2016 13:30,2,6.727,ACTIVE,219.39,365.49,59.991,1468258203,"201051344000458","219011344069620",28.07,34.00,0,336.34,429.22,191.4,182.8,0.919,478151.6,478151.6,38627,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258224,741196.00
07/11/2016 13:30,2,6.979,ACTIVE,219.84,367.30,59.991,1468258203,"201051344000853","219011344069620",28.15,32.80,0,337.54,430.42,198.9,190.1,0.937,477168.4,477168.4,38238,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258225,741197.00
07/11/2016 13:30,2,6.812,ACTIVE,216.22,361.59,60.007,1468258203,"201051344000685","219011344069620",28.41,31.50,0,329.73,423.50,196.2,187.4,0.950,481576.0,481576.0,43082,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258226,741198.00
07/11/2016 13:30,2,7.117,ACTIVE,217.80,364.89,60.007,1468258203,"201051344000917","219011344069620",28.01,34.80,0,330.03,427.11,201.9,193.0,0.955,478456.8,478456.8,43080,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258227,741199.00
07/11/2016 13:30,2,7.348,ACTIVE,216.90,363.09,60.002,1468258203,"201051344001145","219011344069620",28.45,32.60,0,330.03,423.81,211.6,202.3,0.972,483637.2,483637.2,42928,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258228,741200.00
07/11/2016 13:30,2,7.803,ACTIVE,218.71,367.90,59.986,1468258203,"201051344000651","219011344069620",27.83,34.00,0,329.13,426.51,220.0,210.4,0.990,476330.7,476330.7,43269,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258229,741201.00
07/11/2016 13:30,2,7.227,ACTIVE,213.74,373.01,59.928,1468258203,"274151322000088","219011344069620",26.58,37.80,0,328.52,406.07,194.5,185.8,0.738,713135.9,713135.9,31743,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258230,741202.00
07/11/2016 13:30,2,5.031,ACTIVE,215.09,413.59,59.975,1468258203,"274151322000068","219011344069620",38.25,40.20,0,386.83,468.59,194.6,185.9,0.756,607072.1,607072.1,33375,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258231,741203.00
07/11/2016 13:30,2,7.928,ACTIVE,218.26,367.30,59.981,1468258203,"201051344001135","219011344069620",27.83,34.30,0,331.83,425.91,223.6,213.9,1.034,472347.7,472347.7,43195,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258231,741204.00
07/11/2016 13:30,2,7.824,ALERT,218.03,365.80,59.938,1468258203,"201051344000594","219011344069620",28.03,32.60,0,307.78,524.50,221.9,212.3,1.003,482279.8,482279.8,38673,0,0,0,L,1122011218,0,124.04,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258233,741205.00
07/11/2016 13:30,2,7.248,ACTIVE,218.03,364.59,59.917,1468258203,"201051344001203","219011344069620",28.31,33.30,0,330.03,426.81,207.4,198.2,0.963,479892.4,479892.4,43244,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258234,741206.00
07/11/2016 13:30,2,6.961,ACTIVE,213.96,361.29,59.981,1468258203,"274151322000054","219011344069620",26.62,40.80,0,328.82,408.18,187.7,179.2,0.712,728176.5,728176.5,31773,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258236,741207.00
07/11/2016 13:30,2,7.258,ACTIVE,218.26,365.19,59.954,1468258203,"201051344000867","219011344069620",27.87,33.80,0,333.63,427.11,204.8,195.8,0.937,469665.0,469665.0,38681,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258237,741208.00
07/11/2016 13:30,2,5.709,ACTIVE,216.67,360.38,59.996,1468258203,"201051344001093","219011344069620",28.27,33.50,0,328.52,427.11,163.4,155.8,0.751,477885.7,477885.7,43138,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258238,741209.00
07/11/2016 13:30,2,7.350,ACTIVE,218.93,367.90,59.944,1468258203,"201051344000900","219011344069620",28.11,32.00,0,335.44,430.72,209.2,200.0,0.937,485706.3,485706.3,38065,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258239,741210.00
