ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 13:30,2,7.238,ACTIVE,219.16,365.80,60.028,1468258203,"201051344000648","219011344069620",28.19,31.50,0,334.24,430.42,206.7,197.5,0.955,476395.6,476395.6,38362,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258240,741211.00
07/11/2016 13:30,2,7.422,ACTIVE,219.39,367.60,59.986,1468258203,"201051344000569","219011344069620",28.19,33.30,0,334.84,430.42,211.9,202.6,0.981,486537.9,486537.9,37985,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258241,741212.00
07/11/2016 13:30,2,6.945,ACTIVE,219.61,366.40,59.949,1468258203,"201051344000983","219011344069620",28.47,33.80,0,335.74,429.22,200.1,191.2,0.924,478292.2,478292.2,38479,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258242,741213.00
07/11/2016 13:30,2,6.889,ACTIVE,219.61,366.70,59.938,1468258203,"201051344001158","219011344069620",27.75,32.60,0,336.04,429.82,193.7,185.1,0.910,471658.3,471658.3,38747,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258243,741214.00
07/11/2016 13:30,2,6.750,ACTIVE,219.61,367.00,59.991,1468258203,"201051344000576","219011344069620",28.61,32.00,0,335.44,428.91,195.5,186.7,0.915,478941.2,478941.2,38146,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258244,741215.00
07/11/2016 13:30,2,7.031,ACTIVE,214.19,368.20,59.959,1468258203,"274151322000087","219011344069620",26.04,47.00,0,327.62,405.17,185.4,177.0,0.694,701235.6,701235.6,31925,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258245,741216.00
07/11/2016 13:30,2,7.621,ACTIVE,220.06,367.90,59.996,1468258203,"201051344000645","219011344069620",28.01,32.20,0,336.34,428.01,216.0,206.6,0.963,478521.3,478521.3,38275,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468258245,741217.00
07/11/2016 13:45,2,3.586,ACTIVE,216.22,352.27,59.970,1468259103,"201051344000645","219011344069620",28.31,32.20,0,335.14,419.30,102.9,97.4,0.473,478552.5,478552.5,38276,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259104,741218.00
07/11/2016 13:45,2,3.273,ACTIVE,212.61,348.36,59.944,1468259103,"274151322000085","219011344069620",27.06,38.80,0,331.53,388.34,89.7,84.7,0.340,729251.1,729251.1,31780,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259105,741219.00
07/11/2016 13:45,2,3.592,ACTIVE,215.54,353.17,59.938,1468259103,"201051344000633","219011344069620",28.47,33.00,0,334.24,417.49,103.6,98.1,0.491,469738.3,469738.3,38762,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259106,741220.00
07/11/2016 13:45,2,3.588,ACTIVE,216.00,351.97,59.949,1468259103,"201051344000469","219011344069620",28.75,32.20,0,334.24,421.70,104.5,98.9,0.504,471682.4,471682.4,38699,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259107,741221.00
07/11/2016 13:45,2,3.590,ACTIVE,214.41,351.07,59.917,1468259103,"201051344000646","219011344069620",28.21,34.00,0,332.73,415.69,102.6,97.1,0.491,473682.7,473682.7,43249,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259108,741222.00
07/11/2016 13:45,2,3.393,ACTIVE,212.16,348.06,59.938,1468259103,"274151322000052","219011344069620",28.25,40.40,0,330.93,391.34,97.0,91.7,0.384,745775.7,745775.7,32020,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259109,741223.00
07/11/2016 13:45,2,3.658,ACTIVE,215.32,350.77,59.975,1468259103,"201051344000585","219011344069620",28.49,34.30,0,333.93,414.79,105.6,100.0,0.499,481770.4,481770.4,43251,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259110,741224.00
07/11/2016 13:45,2,3.521,ACTIVE,214.41,349.26,59.981,1468259103,"201051344001230","219011344069620",28.37,32.40,0,332.43,414.79,101.2,95.7,0.473,477151.8,477151.8,43068,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259111,741225.00
07/11/2016 13:45,2,3.545,ACTIVE,215.32,351.67,59.981,1468259103,"201051344000582","219011344069620",28.35,35.20,0,333.93,415.69,101.8,96.3,0.473,470234.9,470234.9,43199,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259112,741226.00
07/11/2016 13:45,2,3.570,ACTIVE,214.64,351.67,59.928,1468259103,"201051344000955","219011344069620",28.86,34.00,0,332.73,415.39,104.2,98.7,0.482,483300.6,483300.6,43152,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259113,741227.00
07/11/2016 13:45,2,2.227,ACTIVE,212.38,421.70,59.965,1468259103,"274151322000094","219011344069620",39.00,41.80,0,385.93,449.35,88.2,83.2,0.340,607076.0,607076.0,33167,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259114,741228.00
07/11/2016 13:45,2,3.674,ACTIVE,216.00,352.27,59.965,1468259103,"201051344000579","219011344069620",28.86,33.80,0,335.14,420.80,107.4,101.7,0.508,485658.8,485658.8,18768,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259115,741229.00
07/11/2016 13:45,2,3.658,ACTIVE,214.64,350.77,59.917,1468259103,"201051344000890","219011344069620",28.25,32.60,0,333.63,415.69,104.6,99.1,0.495,480547.1,480547.1,43160,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259116,741230.00
07/11/2016 13:45,2,3.607,ACTIVE,215.09,351.07,59.938,1468259103,"201051344000438","219011344069620",28.86,32.60,0,333.93,415.39,105.5,99.9,0.504,482282.7,482282.7,43166,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259116,741231.00
07/11/2016 13:45,2,3.633,ACTIVE,214.64,350.17,59.975,1468259103,"201051344000417","219011344069620",28.25,34.00,0,332.73,414.79,103.8,98.3,0.499,474240.8,474240.8,43321,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259117,741232.00
07/11/2016 13:45,2,3.439,ACTIVE,212.16,355.58,59.949,1468259103,"274151322000083","219011344069620",28.17,41.00,0,330.33,391.34,98.2,92.8,0.389,739057.9,739057.9,32099,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259118,741233.00
07/11/2016 13:45,2,3.645,ACTIVE,213.06,344.76,59.959,1468259103,"274151322000076","219011344069620",28.94,40.00,0,331.53,398.56,106.8,101.1,0.415,787706.1,787706.1,32104,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259119,741234.00
07/11/2016 13:45,2,3.746,ACTIVE,215.32,352.57,59.949,1468259103,"201051344000868","219011344069620",28.19,32.80,0,333.93,414.49,106.9,101.2,0.495,470623.7,470623.7,38419,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259120,741235.00
07/11/2016 13:45,2,3.639,ACTIVE,211.70,354.97,59.938,1468259103,"274151322000095","219011344069620",28.59,40.40,0,330.03,394.65,105.3,99.8,0.398,779670.9,779670.9,32016,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259121,741236.00
07/11/2016 13:45,2,3.740,ACTIVE,216.22,354.97,59.944,1468259103,"201051344000988","219011344069620",28.45,33.50,0,333.93,420.80,107.8,102.1,0.517,467328.5,467328.5,38707,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259122,741237.00
07/11/2016 13:45,2,3.723,ACTIVE,214.87,350.77,59.912,1468259103,"201051344001025","219011344069620",28.53,35.20,0,334.24,415.09,107.6,101.9,0.491,481112.7,481112.7,43210,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259123,741238.00
07/11/2016 13:45,2,3.738,ACTIVE,216.22,352.27,59.970,1468259103,"201051344000458","219011344069620",28.51,33.80,0,335.14,421.10,108.0,102.3,0.521,478184.7,478184.7,38628,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259124,741239.00
07/11/2016 13:45,2,3.686,ACTIVE,216.67,353.17,59.975,1468259103,"201051344000853","219011344069620",29.08,33.00,0,338.14,420.80,108.5,102.8,0.513,477201.6,477201.6,38239,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259125,741240.00
07/11/2016 13:45,2,3.670,ACTIVE,214.64,352.57,59.954,1468259103,"201051344000685","219011344069620",28.61,32.40,0,333.63,415.09,106.3,100.7,0.521,481608.7,481608.7,43083,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259126,741241.00
07/11/2016 13:45,2,3.584,ACTIVE,215.09,351.67,59.991,1468259103,"201051344000917","219011344069620",28.73,35.60,0,333.63,413.89,104.4,98.8,0.495,478488.7,478488.7,43081,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259127,741242.00
07/11/2016 13:45,2,3.650,ACTIVE,214.87,349.56,59.981,1468259103,"201051344001145","219011344069620",28.61,32.80,0,334.24,415.39,105.8,100.2,0.499,483669.5,483669.5,42929,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259128,741243.00
07/11/2016 13:45,2,3.725,ACTIVE,215.32,351.67,59.965,1468259103,"201051344000651","219011344069620",28.49,34.50,0,334.54,414.19,107.4,101.7,0.491,476363.2,476363.2,43270,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259128,741244.00
07/11/2016 13:45,2,3.479,ACTIVE,212.38,353.77,59.917,1468259103,"274151322000088","219011344069620",27.02,38.00,0,331.23,388.64,95.1,89.8,0.358,713164.5,713164.5,31744,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259129,741245.00
07/11/2016 13:45,2,2.367,ACTIVE,213.06,415.39,59.954,1468259103,"274151322000068","219011344069620",38.47,40.00,0,388.94,455.67,92.4,87.3,0.354,607100.0,607100.0,33376,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259130,741246.00
07/11/2016 13:45,2,3.758,ACTIVE,215.09,350.77,59.933,1468259103,"201051344001135","219011344069620",28.41,35.00,0,333.63,415.09,108.1,102.4,0.504,472380.2,472380.2,43196,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259131,741247.00
07/11/2016 13:45,2,3.824,ACTIVE,214.87,351.97,59.959,1468259103,"201051344000594","219011344069620",28.59,33.50,0,333.03,416.29,110.7,104.9,0.513,482312.9,482312.9,38675,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259132,741248.00
07/11/2016 13:45,2,3.779,ACTIVE,215.32,350.77,59.981,1468259103,"201051344001203","219011344069620",28.35,34.00,0,334.24,414.19,108.5,102.8,0.513,479924.9,479924.9,43245,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259133,741249.00
07/11/2016 13:45,2,3.514,ACTIVE,212.61,352.27,59.944,1468259103,"274151322000054","219011344069620",27.39,40.40,0,329.73,389.84,97.5,92.2,0.376,728205.2,728205.2,31774,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259134,741250.00
07/11/2016 13:45,2,3.824,ACTIVE,215.54,351.07,59.959,1468259103,"201051344000867","219011344069620",28.53,34.00,0,334.24,413.89,110.6,104.8,0.526,469697.6,469697.6,38682,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259135,741251.00
07/11/2016 13:45,2,3.666,ACTIVE,215.32,352.87,59.944,1468259103,"201051344001093","219011344069620",28.59,34.80,0,333.63,413.59,106.2,100.6,0.491,477917.1,477917.1,43139,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259136,741252.00
07/11/2016 13:45,2,3.850,ACTIVE,216.00,353.17,59.959,1468259103,"201051344000900","219011344069620",28.73,32.40,0,333.93,420.80,112.0,106.2,0.521,485739.1,485739.1,38066,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259137,741253.00
07/11/2016 13:45,2,3.799,ACTIVE,216.22,352.87,59.944,1468259103,"201051344000648","219011344069620",28.65,31.80,0,334.54,419.90,110.2,104.4,0.521,476427.8,476427.8,38363,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259138,741254.00
07/11/2016 13:45,2,3.855,ACTIVE,216.22,353.47,59.975,1468259103,"201051344000569","219011344069620",28.59,33.80,0,334.54,419.30,111.7,105.9,0.530,486570.4,486570.4,37986,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259139,741255.00
07/11/2016 13:45,2,3.891,ACTIVE,216.45,352.87,59.970,1468259103,"201051344000983","219011344069620",28.71,33.50,0,334.54,420.50,113.1,107.3,0.539,478325.0,478325.0,38480,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259139,741256.00
07/11/2016 13:45,2,3.877,ACTIVE,216.45,352.57,59.933,1468259103,"201051344001158","219011344069620",28.45,33.00,0,334.54,420.50,111.8,106.0,0.526,471690.6,471690.6,38748,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259140,741257.00
07/11/2016 13:45,2,3.887,ACTIVE,216.22,353.77,59.922,1468259103,"201051344000576","219011344069620",28.37,32.80,0,334.84,420.80,111.7,105.9,0.526,478973.4,478973.4,38147,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259141,741258.00
07/11/2016 13:45,2,3.564,ACTIVE,212.61,351.67,59.907,1468259103,"274151322000087","219011344069620",27.10,49.30,0,330.33,388.64,97.8,92.5,0.358,701263.7,701263.7,31926,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468259142,741259.00
07/11/2016 14:00,2,3.160,ACTIVE,216.00,351.07,59.959,1468260003,"201051344000645","219011344069620",28.01,32.40,0,337.24,428.31,89.7,84.7,0.407,478584.0,478584.0,38277,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260004,741260.00
07/11/2016 14:00,2,2.840,ACTIVE,213.29,346.86,59.959,1468260003,"274151322000085","219011344069620",27.23,39.80,0,331.83,396.75,78.3,73.7,0.296,729278.4,729278.4,31781,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260005,741261.00
07/11/2016 14:00,2,3.084,ACTIVE,215.54,351.37,59.975,1468260003,"201051344000633","219011344069620",28.77,33.30,0,335.74,428.61,89.8,84.7,0.420,469769.8,469769.8,38763,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260006,741262.00
07/11/2016 14:00,2,3.096,ACTIVE,216.00,351.07,59.981,1468260003,"201051344000469","219011344069620",28.86,32.20,0,336.64,429.22,90.5,85.4,0.429,471714.1,471714.1,38700,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260007,741263.00
07/11/2016 14:00,2,3.090,ACTIVE,214.41,350.47,60.018,1468260003,"201051344000646","219011344069620",28.35,34.80,0,332.73,422.90,88.7,83.7,0.424,473713.8,473713.8,43250,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260008,741264.00
07/11/2016 14:00,2,2.928,ACTIVE,212.83,349.26,59.986,1468260003,"274151322000052","219011344069620",28.21,41.00,0,330.33,403.97,83.7,78.8,0.327,745805.0,745805.0,32021,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260008,741265.00
07/11/2016 14:00,2,3.168,ACTIVE,215.32,350.17,60.002,1468260003,"201051344000585","219011344069620",28.25,35.00,0,334.54,426.21,90.7,85.6,0.424,481801.9,481801.9,43252,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260009,741266.00
07/11/2016 14:00,2,2.986,ACTIVE,214.41,347.76,59.986,1468260003,"201051344001230","219011344069620",28.51,33.80,0,332.73,423.20,86.2,81.3,0.398,477182.3,477182.3,43069,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260010,741267.00
07/11/2016 14:00,2,3.029,ACTIVE,215.32,350.17,59.965,1468260003,"201051344000582","219011344069620",28.27,35.00,0,333.93,429.52,86.8,81.8,0.407,470265.4,470265.4,43200,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260011,741268.00
07/11/2016 14:00,2,3.123,ACTIVE,214.19,347.16,60.002,1468260003,"201051344000955","219011344069620",28.11,34.80,0,332.13,422.60,88.9,83.9,0.429,483331.7,483331.7,43153,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260012,741269.00
07/11/2016 14:00,2,1.859,ACTIVE,213.29,432.52,59.996,1468260003,"274151322000094","219011344069620",39.14,41.80,0,389.54,459.27,73.6,69.1,0.504,607102.3,607102.3,33168,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260013,741270.00
07/11/2016 14:00,2,3.139,ACTIVE,216.00,351.07,59.954,1468260003,"201051344000579","219011344069620",28.75,33.80,0,337.84,428.61,91.5,86.3,0.429,485690.6,485690.6,18769,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260014,741271.00
07/11/2016 14:00,2,3.064,ACTIVE,214.64,348.66,60.002,1468260003,"201051344000890","219011344069620",28.49,34.30,0,333.93,422.90,88.3,83.4,0.407,480578.0,480578.0,43161,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260015,741272.00
07/11/2016 14:00,2,3.074,ACTIVE,215.09,349.26,59.991,1468260003,"201051344000438","219011344069620",28.53,34.30,0,333.93,424.11,88.8,83.8,0.415,482313.7,482313.7,43167,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260016,741273.00
07/11/2016 14:00,2,3.074,ACTIVE,214.64,348.96,59.981,1468260003,"201051344000417","219011344069620",28.17,35.00,0,332.73,422.30,87.8,82.8,0.420,474271.4,474271.4,43322,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260017,741274.00
07/11/2016 14:00,2,2.881,ACTIVE,212.83,347.46,59.981,1468260003,"274151322000083","219011344069620",28.39,41.50,0,329.73,399.46,82.8,78.0,0.327,739086.9,739086.9,32100,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260018,741275.00
07/11/2016 14:00,2,3.084,ACTIVE,213.51,345.66,59.981,1468260003,"274151322000076","219011344069620",28.84,40.20,0,331.83,408.48,90.1,85.0,0.362,787737.5,787737.5,32105,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260019,741276.00
07/11/2016 14:00,2,3.117,ACTIVE,215.32,350.47,59.981,1468260003,"201051344000868","219011344069620",28.53,32.80,0,334.24,428.31,90.1,85.0,0.411,470655.1,470655.1,38420,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260020,741277.00
07/11/2016 14:00,2,3.057,ACTIVE,212.83,348.36,59.975,1468260003,"274151322000095","219011344069620",28.57,41.00,0,328.52,403.07,88.4,83.4,0.336,779701.7,779701.7,32017,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260021,741278.00
07/11/2016 14:00,2,3.113,ACTIVE,216.00,352.57,59.970,1468260003,"201051344000988","219011344069620",28.61,33.50,0,336.64,428.91,90.2,85.2,0.424,467360.0,467360.0,38708,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260022,741279.00
07/11/2016 14:00,2,3.119,ACTIVE,214.87,348.06,59.991,1468260003,"201051344001025","219011344069620",28.55,35.60,0,333.93,426.81,90.2,85.1,0.411,481144.1,481144.1,43211,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260023,741280.00
07/11/2016 14:00,2,3.127,ACTIVE,216.00,349.56,59.991,1468260003,"201051344000458","219011344069620",28.51,34.00,0,337.24,428.31,90.4,85.3,0.438,478216.1,478216.1,38629,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260024,741281.00
07/11/2016 14:00,2,3.127,ACTIVE,216.45,351.67,59.975,1468260003,"201051344000853","219011344069620",28.73,32.80,0,338.44,427.71,91.0,85.9,0.429,477233.2,477233.2,38240,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260025,741282.00
07/11/2016 14:00,2,3.025,ACTIVE,214.64,349.86,59.991,1468260003,"201051344000685","219011344069620",28.67,33.30,0,333.63,422.30,87.8,82.8,0.438,481639.5,481639.5,43084,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260026,741283.00
07/11/2016 14:00,2,3.027,ACTIVE,215.09,348.96,59.959,1468260003,"201051344000917","219011344069620",28.17,36.00,0,333.63,425.61,86.4,81.5,0.407,478519.1,478519.1,43082,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260027,741284.00
07/11/2016 14:00,2,2.973,ACTIVE,214.87,348.36,60.012,1468260003,"201051344001145","219011344069620",28.88,34.30,0,333.63,423.20,87.0,82.0,0.407,483700.2,483700.2,42930,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260027,741285.00
07/11/2016 14:00,2,3.107,ACTIVE,215.09,350.17,59.965,1468260003,"201051344000651","219011344069620",28.27,35.20,0,334.84,427.11,89.0,84.0,0.415,476394.2,476394.2,43271,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260028,741286.00
07/11/2016 14:00,2,2.865,ACTIVE,212.83,345.66,59.965,1468260003,"274151322000088","219011344069620",27.23,39.30,0,330.93,397.35,79.1,74.4,0.296,713192.0,713192.0,31745,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260029,741287.00
07/11/2016 14:00,2,1.961,ACTIVE,213.74,422.60,60.002,1468260003,"274151322000068","219011344069620",38.39,39.30,0,391.04,466.19,75.7,71.1,0.521,607126.6,607126.6,33377,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260030,741288.00
07/11/2016 14:00,2,3.113,ACTIVE,214.64,347.46,60.018,1468260003,"201051344001135","219011344069620",28.37,35.40,0,333.63,427.11,89.5,84.4,0.424,472411.2,472411.2,43197,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260031,741289.00
07/11/2016 14:00,2,3.137,ACTIVE,215.09,349.86,59.959,1468260003,"201051344000594","219011344069620",28.71,33.80,0,333.03,427.41,91.2,86.1,0.424,482344.6,482344.6,38676,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260032,741290.00
07/11/2016 14:00,2,3.080,ACTIVE,215.09,348.96,60.012,1468260003,"201051344001203","219011344069620",28.67,35.40,0,335.14,428.31,89.5,84.4,0.424,479956.0,479956.0,43246,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260033,741291.00
07/11/2016 14:00,2,2.887,ACTIVE,212.83,345.06,59.986,1468260003,"274151322000054","219011344069620",27.49,40.60,0,330.03,399.16,80.4,75.7,0.305,728233.0,728233.0,31775,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260034,741292.00
07/11/2016 14:00,2,3.146,ACTIVE,215.54,350.17,60.007,1468260003,"201051344000867","219011344069620",28.51,34.80,0,334.84,426.81,90.8,85.7,0.420,469729.0,469729.0,38683,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260035,741293.00
07/11/2016 14:00,2,3.021,ACTIVE,215.32,350.77,59.975,1468260003,"201051344001093","219011344069620",28.31,35.20,0,333.93,427.11,86.6,81.7,0.398,477947.5,477947.5,43140,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260036,741294.00
07/11/2016 14:00,2,3.105,ACTIVE,216.00,351.67,60.007,1468260003,"201051344000900","219011344069620",28.98,32.60,0,336.34,428.61,91.2,86.1,0.424,485770.8,485770.8,38067,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260037,741295.00
07/11/2016 14:00,2,3.066,ACTIVE,216.22,351.07,59.965,1468260003,"201051344000648","219011344069620",28.84,31.00,0,337.24,430.12,89.5,84.5,0.424,476458.9,476458.9,38364,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260038,741296.00
07/11/2016 14:00,2,3.123,ACTIVE,216.00,351.07,60.007,1468260003,"201051344000569","219011344069620",28.65,33.50,0,336.34,429.52,90.6,85.5,0.429,486601.8,486601.8,37987,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260038,741297.00
07/11/2016 14:00,2,3.129,ACTIVE,216.22,350.77,59.996,1468260003,"201051344000983","219011344069620",28.98,33.30,0,337.24,430.12,91.8,86.7,0.433,478356.6,478356.6,38481,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260039,741298.00
07/11/2016 14:00,2,3.154,ACTIVE,216.00,350.77,59.996,1468260003,"201051344001158","219011344069620",28.27,32.80,0,337.54,428.31,90.3,85.2,0.433,471721.8,471721.8,38749,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260040,741299.00
07/11/2016 14:00,2,3.102,ACTIVE,216.45,351.37,59.965,1468260003,"201051344000576","219011344069620",28.65,32.40,0,337.24,429.22,90.0,84.9,0.420,479004.6,479004.6,38148,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260041,741300.00
07/11/2016 14:00,2,2.875,ACTIVE,213.29,342.05,59.981,1468260003,"274151322000087","219011344069620",27.19,49.80,0,328.22,397.35,79.2,74.5,0.274,701290.9,701290.9,31927,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260042,741301.00
07/11/2016 14:15,2,2.516,ACTIVE,215.09,360.38,59.996,1468260903,"201051344000645","219011344069620",28.57,31.00,0,318.61,397.05,72.8,68.3,0.597,478605.0,478605.0,38278,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260904,741302.00
07/11/2016 14:15,2,2.311,ACTIVE,212.83,348.36,60.002,1468260903,"274151322000085","219011344069620",27.31,37.50,0,330.63,378.72,64.0,59.8,0.446,729296.7,729296.7,31782,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260905,741303.00
07/11/2016 14:15,2,2.561,ACTIVE,214.87,361.29,59.986,1468260903,"201051344000633","219011344069620",28.13,32.00,0,319.21,396.45,73.0,68.6,0.632,469790.9,469790.9,38764,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260906,741304.00
07/11/2016 14:15,2,2.535,ACTIVE,215.09,361.59,60.002,1468260903,"201051344000469","219011344069620",28.71,31.00,0,317.70,397.35,73.8,69.3,0.628,471735.3,471735.3,38701,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260907,741305.00
07/11/2016 14:15,2,2.510,ACTIVE,213.51,358.28,59.996,1468260903,"201051344000646","219011344069620",28.39,33.50,0,318.30,390.14,72.2,67.7,0.614,473734.6,473734.6,43251,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260908,741306.00
07/11/2016 14:15,2,2.373,ACTIVE,212.16,350.47,59.991,1468260903,"274151322000052","219011344069620",28.25,37.80,0,328.82,378.72,67.8,63.6,0.464,745824.5,745824.5,32022,0,0,0,L,1151911521,0,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260909,741307.00
07/11/2016 14:15,2,2.564,ACTIVE,214.19,359.78,59.991,1468260903,"201051344000585","219011344069620",28.47,33.80,0,318.61,393.45,74.0,69.5,0.619,481823.2,481823.2,43253,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260909,741308.00
07/11/2016 14:15,2,2.459,ACTIVE,213.51,357.08,60.007,1468260903,"201051344001230","219011344069620",28.07,32.80,0,319.81,388.04,70.0,65.6,0.583,477202.6,477202.6,43070,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260910,741309.00
07/11/2016 14:15,2,2.453,ACTIVE,214.41,359.48,59.954,1468260903,"201051344000582","219011344069620",28.31,34.30,0,318.00,391.04,70.3,65.9,0.579,470285.7,470285.7,43201,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260911,741310.00
07/11/2016 14:15,2,2.514,ACTIVE,213.29,358.88,59.938,1468260903,"201051344000955","219011344069620",28.49,33.50,0,316.80,389.54,72.5,68.1,0.623,483352.5,483352.5,43154,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260912,741311.00
07/11/2016 14:15,2,1.555,ACTIVE,212.61,416.59,60.002,1468260903,"274151322000094","219011344069620",38.37,39.50,0,386.23,448.15,60.0,56.0,0.429,607119.7,607119.7,33169,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260913,741312.00
07/11/2016 14:15,2,2.531,ACTIVE,214.87,362.19,60.039,1468260903,"201051344000579","219011344069620",29.00,32.20,0,318.91,397.96,74.4,69.9,0.632,485712.0,485712.0,18770,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260914,741313.00
07/11/2016 14:15,2,2.496,ACTIVE,213.51,357.98,59.991,1468260903,"201051344000890","219011344069620",28.47,33.30,0,316.50,390.14,72.0,67.6,0.592,480598.7,480598.7,43162,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260915,741314.00
07/11/2016 14:15,2,2.490,ACTIVE,214.19,359.18,60.028,1468260903,"201051344000438","219011344069620",28.61,33.00,0,319.81,391.34,72.1,67.7,0.619,482334.5,482334.5,43168,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260916,741315.00
07/11/2016 14:15,2,2.496,ACTIVE,213.96,358.58,60.012,1468260903,"201051344000417","219011344069620",28.25,33.80,0,317.70,389.54,71.4,67.0,0.614,474291.9,474291.9,43323,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260917,741316.00
07/11/2016 14:15,2,2.352,ACTIVE,212.16,356.48,59.991,1468260903,"274151322000083","219011344069620",28.05,39.30,0,329.73,377.82,66.8,62.6,0.477,739106.1,739106.1,32101,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260918,741317.00
07/11/2016 14:15,2,2.484,ACTIVE,212.83,365.19,59.986,1468260903,"274151322000076","219011344069620",28.86,37.80,0,329.43,379.02,72.6,68.1,0.521,787758.4,787758.4,32106,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260919,741318.00
07/11/2016 14:15,2,2.576,ACTIVE,214.64,360.08,60.002,1468260903,"201051344000868","219011344069620",28.09,31.50,0,319.81,391.04,73.4,68.9,0.601,470676.2,470676.2,38421,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260919,741319.00
07/11/2016 14:15,2,2.475,ACTIVE,212.38,353.47,59.991,1468260903,"274151322000095","219011344069620",28.39,39.00,0,328.82,378.12,71.1,66.7,0.491,779722.3,779722.3,32018,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260920,741320.00
07/11/2016 14:15,2,2.562,ACTIVE,215.32,362.79,60.028,1468260903,"201051344000988","219011344069620",28.19,31.80,0,318.91,398.26,73.2,68.7,0.605,467381.1,467381.1,38709,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260921,741321.00
07/11/2016 14:15,2,2.545,ACTIVE,213.96,357.68,59.970,1468260903,"201051344001025","219011344069620",28.39,34.30,0,316.20,390.74,73.2,68.8,0.592,481165.1,481165.1,43212,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260922,741322.00
07/11/2016 14:15,2,2.521,ACTIVE,215.09,360.08,59.996,1468260903,"201051344000458","219011344069620",28.55,32.20,0,319.51,396.75,72.9,68.5,0.636,478237.1,478237.1,38630,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260923,741323.00
07/11/2016 14:15,2,2.543,ACTIVE,215.77,361.89,60.012,1468260903,"201051344000853","219011344069620",28.51,31.80,0,323.72,397.05,73.5,69.0,0.628,477254.4,477254.4,38241,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260924,741324.00
07/11/2016 14:15,2,2.467,ACTIVE,213.74,359.48,60.007,1468260903,"201051344000685","219011344069620",28.33,32.60,0,318.00,390.44,70.8,66.5,0.628,481660.0,481660.0,43085,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260925,741325.00
07/11/2016 14:15,2,2.443,ACTIVE,214.19,359.18,59.954,1468260903,"201051344000917","219011344069620",28.15,34.80,0,320.11,389.24,69.7,65.3,0.592,478539.3,478539.3,43083,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260926,741326.00
07/11/2016 14:15,2,2.414,ACTIVE,213.96,358.88,59.959,1468260903,"201051344001145","219011344069620",28.69,32.60,0,320.41,389.84,70.1,65.8,0.592,483720.5,483720.5,42931,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260927,741327.00
07/11/2016 14:15,2,2.477,ACTIVE,214.41,360.99,59.996,1468260903,"201051344000651","219011344069620",28.59,34.00,0,318.61,394.95,71.7,67.3,0.597,476414.9,476414.9,43272,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260928,741328.00
07/11/2016 14:15,2,2.283,ACTIVE,211.70,348.96,59.981,1468260903,"274151322000088","219011344069620",27.57,36.00,0,329.13,378.72,63.8,59.7,0.455,713210.3,713210.3,31746,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260929,741329.00
07/11/2016 14:15,2,1.592,ACTIVE,213.06,412.38,60.002,1468260903,"274151322000068","219011344069620",38.13,37.00,0,388.04,464.08,60.9,56.8,0.420,607144.2,607144.2,33378,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260930,741330.00
07/11/2016 14:15,2,2.527,ACTIVE,213.74,359.18,59.986,1468260903,"201051344001135","219011344069620",28.37,34.00,0,318.00,389.54,72.6,68.2,0.592,472432.0,472432.0,43198,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260931,741331.00
07/11/2016 14:15,2,2.547,ACTIVE,214.41,360.38,60.012,1468260903,"201051344000594","219011344069620",28.55,32.60,0,319.81,391.04,73.7,69.2,0.614,482365.8,482365.8,38677,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260931,741332.00
07/11/2016 14:15,2,2.504,ACTIVE,214.19,359.18,60.034,1468260903,"201051344001203","219011344069620",28.47,33.80,0,317.70,393.15,72.2,67.8,0.605,479976.8,479976.8,43247,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260932,741333.00
07/11/2016 14:15,2,2.318,ACTIVE,212.16,349.56,59.981,1468260903,"274151322000054","219011344069620",27.65,37.80,0,327.32,379.32,64.9,60.7,0.442,728251.6,728251.6,31776,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260933,741334.00
07/11/2016 14:15,2,2.553,ACTIVE,215.09,359.78,59.991,1468260903,"201051344000867","219011344069620",28.43,32.80,0,318.91,390.14,73.5,69.0,0.597,469750.1,469750.1,38684,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260934,741335.00
07/11/2016 14:15,2,2.434,ACTIVE,214.41,359.78,59.991,1468260903,"201051344001093","219011344069620",28.25,33.80,0,318.91,392.85,69.7,65.3,0.575,477967.6,477967.6,43141,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260935,741336.00
07/11/2016 14:15,2,2.551,ACTIVE,215.09,360.69,59.986,1468260903,"201051344000900","219011344069620",28.43,31.00,0,318.91,396.45,73.5,69.0,0.605,485792.0,485792.0,38068,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260936,741337.00
07/11/2016 14:15,2,2.467,ACTIVE,215.32,360.69,59.986,1468260903,"201051344000648","219011344069620",28.84,29.80,0,318.61,396.45,72.1,67.6,0.619,476479.7,476479.7,38365,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260937,741338.00
07/11/2016 14:15,2,2.529,ACTIVE,215.32,362.19,59.986,1468260903,"201051344000569","219011344069620",28.55,32.40,0,319.51,395.25,73.2,68.7,0.619,486622.8,486622.8,37988,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260938,741339.00
07/11/2016 14:15,2,2.549,ACTIVE,215.09,360.38,59.981,1468260903,"201051344000983","219011344069620",28.67,32.00,0,321.91,395.85,74.0,69.5,0.632,478377.9,478377.9,38482,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260939,741340.00
07/11/2016 14:15,2,2.539,ACTIVE,215.32,360.99,59.949,1468260903,"201051344001158","219011344069620",28.31,31.50,0,318.30,396.15,72.8,68.4,0.614,471742.8,471742.8,38750,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260940,741341.00
07/11/2016 14:15,2,2.508,ACTIVE,215.32,362.49,59.938,1468260903,"201051344000576","219011344069620",28.43,31.00,0,316.80,396.75,72.2,67.8,0.597,479025.4,479025.4,38149,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260941,741342.00
07/11/2016 14:15,2,2.295,ACTIVE,212.61,361.89,59.970,1468260903,"274151322000087","219011344069620",27.39,46.80,0,330.63,379.02,63.6,59.5,0.424,701309.2,701309.2,31928,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468260942,741343.00
07/11/2016 14:30,2,3.557,ACTIVE,216.67,352.87,59.975,1468261803,"201051344000645","219011344069620",28.67,31.50,0,337.24,397.05,103.3,97.7,0.473,478624.2,478624.2,38279,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261804,741344.00
07/11/2016 14:30,2,3.258,ACTIVE,213.29,354.67,59.970,1468261803,"274151322000085","219011344069620",27.55,37.80,0,329.73,379.32,90.9,85.8,0.345,729313.6,729313.6,31783,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261805,741345.00
07/11/2016 14:30,2,3.562,ACTIVE,216.22,353.77,59.970,1468261803,"201051344000633","219011344069620",28.75,32.20,0,335.74,396.45,103.8,98.3,0.486,469810.2,469810.2,38765,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261806,741346.00
07/11/2016 14:30,2,3.578,ACTIVE,216.67,353.17,59.965,1468261803,"201051344000469","219011344069620",28.84,31.00,0,334.84,397.66,104.5,98.9,0.495,471754.8,471754.8,38702,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261807,741347.00
07/11/2016 14:30,2,3.535,ACTIVE,214.64,351.37,59.959,1468261803,"201051344000646","219011344069620",28.63,34.00,0,332.13,391.94,102.5,97.0,0.491,473753.6,473753.6,43252,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261808,741348.00
07/11/2016 14:30,2,3.354,ACTIVE,213.06,352.27,59.975,1468261803,"274151322000052","219011344069620",28.37,38.00,0,333.93,379.02,96.2,91.0,0.376,745842.4,745842.4,32023,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261809,741349.00
07/11/2016 14:30,2,3.672,ACTIVE,215.77,351.97,59.959,1468261803,"201051344000585","219011344069620",28.15,34.30,0,334.24,391.34,104.6,99.1,0.486,481842.8,481842.8,43254,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261810,741350.00
07/11/2016 14:30,2,3.477,ACTIVE,214.87,350.77,59.954,1468261803,"201051344001230","219011344069620",28.53,33.50,0,333.63,389.54,100.5,95.0,0.468,477221.1,477221.1,43071,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261811,741351.00
07/11/2016 14:30,2,3.527,ACTIVE,215.77,352.27,59.970,1468261803,"201051344000582","219011344069620",28.19,34.30,0,334.24,392.55,100.8,95.3,0.473,470304.4,470304.4,43202,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261812,741352.00
07/11/2016 14:30,2,3.543,ACTIVE,214.64,349.86,59.959,1468261803,"201051344000955","219011344069620",28.73,34.00,0,334.24,391.04,103.1,97.6,0.491,483371.7,483371.7,43155,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261813,741353.00
