ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 14:30,2,2.207,ACTIVE,213.29,416.89,59.965,1468261803,"274151322000094","219011344069620",38.78,39.80,0,388.94,448.75,87.2,82.3,0.345,607135.6,607135.6,33170,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261814,741354.00
07/11/2016 14:30,2,3.602,ACTIVE,216.45,352.57,59.970,1468261803,"201051344000579","219011344069620",28.98,32.60,0,337.24,396.75,105.8,100.1,0.504,485731.7,485731.7,18771,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261815,741355.00
07/11/2016 14:30,2,3.561,ACTIVE,214.87,350.17,59.954,1468261803,"201051344000890","219011344069620",28.43,34.50,0,334.84,391.04,102.6,97.1,0.473,480617.8,480617.8,43163,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261816,741356.00
07/11/2016 14:30,2,3.543,ACTIVE,215.09,351.67,59.981,1468261803,"201051344000438","219011344069620",28.71,33.50,0,334.84,392.55,103.1,97.6,0.486,482353.6,482353.6,43169,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261816,741357.00
07/11/2016 14:30,2,3.555,ACTIVE,215.09,350.77,59.959,1468261803,"201051344000417","219011344069620",28.25,34.50,0,333.93,391.94,101.8,96.3,0.491,474310.8,474310.8,43324,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261817,741358.00
07/11/2016 14:30,2,3.359,ACTIVE,213.06,345.06,59.944,1468261803,"274151322000083","219011344069620",28.17,40.80,0,333.63,378.12,95.8,90.5,0.376,739123.8,739123.8,32102,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261818,741359.00
07/11/2016 14:30,2,3.557,ACTIVE,213.74,345.36,59.965,1468261803,"274151322000076","219011344069620",28.86,38.40,0,334.24,379.92,104.0,98.5,0.411,787777.7,787777.7,32107,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261819,741360.00
07/11/2016 14:30,2,3.627,ACTIVE,215.77,351.37,59.970,1468261803,"201051344000868","219011344069620",28.53,32.00,0,334.84,392.25,104.8,99.2,0.486,470695.7,470695.7,38422,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261820,741361.00
07/11/2016 14:30,2,3.488,ACTIVE,212.61,356.18,59.965,1468261803,"274151322000095","219011344069620",28.96,40.20,0,333.63,379.02,102.3,96.8,0.384,779741.2,779741.2,32019,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261821,741362.00
07/11/2016 14:30,2,3.596,ACTIVE,216.45,353.77,59.965,1468261803,"201051344000988","219011344069620",28.82,32.20,0,336.34,399.16,105.0,99.4,0.499,467400.6,467400.6,38710,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261822,741363.00
07/11/2016 14:30,2,3.605,ACTIVE,215.32,351.37,59.965,1468261803,"201051344001025","219011344069620",28.71,34.80,0,334.84,392.25,104.8,99.3,0.482,481184.6,481184.6,43213,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261823,741364.00
07/11/2016 14:30,2,3.604,ACTIVE,216.22,352.27,59.959,1468261803,"201051344000458","219011344069620",28.69,32.60,0,335.14,397.66,104.7,99.1,0.504,478256.6,478256.6,38631,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261824,741365.00
07/11/2016 14:30,2,3.617,ACTIVE,216.90,353.77,59.986,1468261803,"201051344000853","219011344069620",28.73,32.00,0,334.84,397.96,105.3,99.7,0.499,477273.9,477273.9,38242,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261825,741366.00
07/11/2016 14:30,2,3.496,ACTIVE,214.87,351.97,59.959,1468261803,"201051344000685","219011344069620",28.84,34.00,0,334.24,391.04,102.2,96.7,0.508,481678.9,481678.9,43086,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261826,741367.00
07/11/2016 14:30,2,3.486,ACTIVE,215.32,352.57,59.996,1468261803,"201051344000917","219011344069620",28.65,35.00,0,333.63,390.74,101.1,95.7,0.477,478557.9,478557.9,43084,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261827,741368.00
07/11/2016 14:30,2,3.516,ACTIVE,214.87,350.47,59.965,1468261803,"201051344001145","219011344069620",28.49,33.80,0,334.84,390.74,101.4,96.0,0.477,483739.3,483739.3,42932,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261828,741369.00
07/11/2016 14:30,2,3.557,ACTIVE,215.77,352.27,59.965,1468261803,"201051344000651","219011344069620",28.75,34.00,0,334.54,394.35,103.6,98.1,0.482,476434.2,476434.2,43273,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261828,741370.00
07/11/2016 14:30,2,3.301,ACTIVE,212.61,344.15,59.959,1468261803,"274151322000088","219011344069620",27.63,36.50,0,328.52,378.72,92.4,87.3,0.349,713227.3,713227.3,31747,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261829,741371.00
07/11/2016 14:30,2,2.270,ACTIVE,213.51,412.68,59.965,1468261803,"274151322000068","219011344069620",38.59,38.00,0,384.73,458.07,88.3,83.3,0.336,607160.4,607160.4,33379,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261830,741372.00
07/11/2016 14:30,2,3.604,ACTIVE,215.09,350.77,59.970,1468261803,"201051344001135","219011344069620",28.45,34.00,0,335.14,391.64,103.8,98.3,0.477,472451.4,472451.4,43199,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261831,741373.00
07/11/2016 14:30,2,3.623,ACTIVE,215.09,350.77,59.986,1468261803,"201051344000594","219011344069620",28.80,32.80,0,334.24,392.25,105.7,100.1,0.491,482385.5,482385.5,38678,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261832,741374.00
07/11/2016 14:30,2,3.582,ACTIVE,215.32,351.37,59.965,1468261803,"201051344001203","219011344069620",28.71,33.80,0,334.54,392.85,104.1,98.6,0.491,479996.2,479996.2,43248,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261833,741375.00
07/11/2016 14:30,2,3.309,ACTIVE,213.06,354.37,59.965,1468261803,"274151322000054","219011344069620",27.89,38.60,0,329.43,379.62,93.4,88.2,0.354,728268.9,728268.9,31777,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261834,741376.00
07/11/2016 14:30,2,3.609,ACTIVE,216.00,351.97,59.975,1468261803,"201051344000867","219011344069620",28.80,33.30,0,334.84,391.34,105.4,99.8,0.491,469769.8,469769.8,38685,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261835,741377.00
07/11/2016 14:30,2,3.479,ACTIVE,215.54,351.37,59.965,1468261803,"201051344001093","219011344069620",28.77,34.00,0,334.24,392.25,101.4,95.9,0.464,477986.4,477986.4,43142,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261836,741378.00
07/11/2016 14:30,2,3.604,ACTIVE,216.22,353.17,59.954,1468261803,"201051344000900","219011344069620",28.92,31.80,0,334.84,397.66,105.6,100.0,0.491,485811.7,485811.7,38069,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261837,741379.00
07/11/2016 14:30,2,3.586,ACTIVE,216.22,352.27,59.965,1468261803,"201051344000648","219011344069620",28.53,30.50,0,336.34,396.15,103.6,98.1,0.482,476499.1,476499.1,38366,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261838,741380.00
07/11/2016 14:30,2,3.584,ACTIVE,216.22,351.97,59.975,1468261803,"201051344000569","219011344069620",28.86,32.60,0,335.14,395.55,104.8,99.2,0.495,486642.4,486642.4,37989,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261839,741381.00
07/11/2016 14:30,2,3.619,ACTIVE,216.45,352.27,59.938,1468261803,"201051344000983","219011344069620",28.86,32.60,0,335.44,395.85,105.8,100.2,0.504,478397.8,478397.8,38483,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261840,741382.00
07/11/2016 14:30,2,3.643,ACTIVE,216.45,351.67,59.954,1468261803,"201051344001158","219011344069620",28.31,31.80,0,335.44,396.45,104.4,98.8,0.491,471762.3,471762.3,38751,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261841,741383.00
07/11/2016 14:30,2,3.562,ACTIVE,216.45,353.47,59.965,1468261803,"201051344000576","219011344069620",28.77,31.80,0,337.24,398.26,103.7,98.2,0.486,479044.8,479044.8,38150,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261841,741384.00
07/11/2016 14:30,2,3.273,ACTIVE,213.06,353.47,59.954,1468261803,"274151322000087","219011344069620",27.79,47.30,0,330.33,377.82,92.1,87.0,0.327,701326.3,701326.3,31929,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468261842,741385.00
07/11/2016 14:45,2,4.467,ACTIVE,216.67,354.97,60.007,1468262703,"201051344000645","219011344069620",27.85,33.30,0,335.14,410.88,125.9,119.6,0.583,478654.1,478654.1,38280,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262704,741386.00
07/11/2016 14:45,2,4.053,ACTIVE,212.83,348.96,59.965,1468262703,"274151322000085","219011344069620",26.78,40.80,0,331.83,385.93,109.8,104.1,0.429,729339.7,729339.7,31784,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262705,741387.00
07/11/2016 14:45,2,4.418,ACTIVE,216.22,356.18,59.965,1468262703,"201051344000633","219011344069620",28.19,34.30,0,334.54,410.88,126.1,119.8,0.601,469840.2,469840.2,38766,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262706,741388.00
07/11/2016 14:45,2,4.418,ACTIVE,216.90,355.88,59.970,1468262703,"201051344000469","219011344069620",28.31,33.30,0,334.24,412.98,126.7,120.3,0.605,471784.9,471784.9,38703,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262707,741389.00
07/11/2016 14:45,2,4.404,ACTIVE,214.41,353.17,59.981,1468262703,"201051344000646","219011344069620",27.93,36.00,0,333.03,411.48,124.7,118.4,0.597,473783.2,473783.2,43253,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262708,741390.00
07/11/2016 14:45,2,4.191,ACTIVE,212.61,358.88,59.959,1468262703,"274151322000052","219011344069620",27.91,41.00,0,331.23,388.04,118.4,112.4,0.468,745870.1,745870.1,32024,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262709,741391.00
07/11/2016 14:45,2,4.492,ACTIVE,215.77,354.67,59.954,1468262703,"201051344000585","219011344069620",27.95,35.60,0,334.24,411.18,127.1,120.7,0.597,481873.0,481873.0,43255,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262710,741392.00
07/11/2016 14:45,2,4.205,ACTIVE,214.41,351.37,59.944,1468262703,"201051344001230","219011344069620",28.23,35.80,0,332.73,411.18,120.2,114.0,0.566,477250.1,477250.1,43072,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262711,741393.00
07/11/2016 14:45,2,4.223,ACTIVE,215.32,354.67,59.965,1468262703,"201051344000582","219011344069620",27.87,35.80,0,334.24,411.18,119.2,113.1,0.544,470333.5,470333.5,43203,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262712,741394.00
07/11/2016 14:45,2,4.254,ACTIVE,214.41,351.67,59.965,1468262703,"201051344000955","219011344069620",27.95,36.00,0,333.63,411.78,120.4,114.3,0.561,483401.2,483401.2,43156,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262713,741395.00
07/11/2016 14:45,2,2.646,ACTIVE,212.61,416.59,59.954,1468262703,"274151322000094","219011344069620",38.27,43.60,0,392.55,448.75,102.8,97.3,0.402,607160.6,607160.6,33171,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262713,741396.00
07/11/2016 14:45,2,4.223,ACTIVE,216.67,354.67,59.954,1468262703,"201051344000579","219011344069620",28.41,34.30,0,335.44,416.89,121.6,115.5,0.579,485762.0,485762.0,18772,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262714,741397.00
07/11/2016 14:45,2,4.203,ACTIVE,214.41,352.57,59.996,1468262703,"201051344000890","219011344069620",27.59,36.50,0,333.63,411.78,117.5,111.5,0.548,480647.2,480647.2,43164,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262715,741398.00
07/11/2016 14:45,2,4.117,ACTIVE,215.09,353.77,60.002,1468262703,"201051344000438","219011344069620",28.23,35.80,0,334.54,411.18,117.8,111.8,0.566,482383.2,482383.2,43170,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262716,741399.00
07/11/2016 14:45,2,4.109,ACTIVE,214.41,351.37,59.965,1468262703,"201051344000417","219011344069620",27.75,36.30,0,333.33,410.88,115.4,109.5,0.539,474340.0,474340.0,43325,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262717,741400.00
07/11/2016 14:45,2,3.914,ACTIVE,212.16,356.48,59.959,1468262703,"274151322000083","219011344069620",27.81,44.00,0,331.83,388.04,110.2,104.4,0.438,739151.4,739151.4,32103,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262718,741401.00
07/11/2016 14:45,2,4.105,ACTIVE,213.29,359.18,59.949,1468262703,"274151322000076","219011344069620",28.57,41.30,0,332.43,391.64,118.6,112.5,0.473,787807.5,787807.5,32108,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262719,741402.00
07/11/2016 14:45,2,4.145,ACTIVE,215.54,352.57,59.965,1468262703,"201051344000868","219011344069620",27.99,34.00,0,334.24,411.48,117.4,111.4,0.539,470725.7,470725.7,38423,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262720,741403.00
07/11/2016 14:45,2,4.049,ACTIVE,212.61,352.57,59.965,1468262703,"274151322000095","219011344069620",28.31,42.80,0,330.33,391.04,116.2,110.2,0.442,779770.7,779770.7,32020,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262721,741404.00
07/11/2016 14:45,2,4.164,ACTIVE,216.45,355.58,59.944,1468262703,"201051344000988","219011344069620",27.87,34.30,0,335.74,417.19,117.5,111.5,0.561,467430.7,467430.7,38711,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262722,741405.00
07/11/2016 14:45,2,4.160,ACTIVE,214.87,351.37,59.954,1468262703,"201051344001025","219011344069620",27.95,36.30,0,334.24,411.78,117.8,111.7,0.544,481214.7,481214.7,43214,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262723,741406.00
07/11/2016 14:45,2,4.129,ACTIVE,216.45,353.47,59.965,1468262703,"201051344000458","219011344069620",28.09,34.80,0,335.14,412.68,117.5,111.5,0.570,478286.6,478286.6,38632,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262724,741407.00
07/11/2016 14:45,2,4.154,ACTIVE,216.67,354.67,59.959,1468262703,"201051344000853","219011344069620",28.09,33.50,0,338.14,417.19,118.2,112.1,0.561,477304.2,477304.2,38243,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262725,741408.00
07/11/2016 14:45,2,4.086,ACTIVE,214.41,352.27,59.954,1468262703,"201051344000685","219011344069620",27.79,35.60,0,333.93,410.88,115.0,109.1,0.561,481708.4,481708.4,43087,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262726,741409.00
07/11/2016 14:45,2,4.023,ACTIVE,215.09,351.97,59.949,1468262703,"201051344000917","219011344069620",27.93,36.80,0,333.03,409.98,113.8,107.9,0.535,478587.1,478587.1,43085,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262727,741410.00
07/11/2016 14:45,2,3.988,ACTIVE,214.41,351.37,59.954,1468262703,"201051344001145","219011344069620",28.31,35.40,0,334.24,411.48,114.2,108.3,0.539,483768.5,483768.5,42933,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262728,741411.00
07/11/2016 14:45,2,4.084,ACTIVE,215.32,353.17,59.944,1468262703,"201051344000651","219011344069620",28.13,36.30,0,333.93,410.58,116.3,110.3,0.544,476463.9,476463.9,43274,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262728,741412.00
07/11/2016 14:45,2,3.822,ACTIVE,212.38,343.85,59.954,1468262703,"274151322000088","219011344069620",26.94,39.30,0,332.43,386.23,104.2,98.6,0.398,713253.8,713253.8,31748,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262729,741413.00
07/11/2016 14:45,2,2.539,ACTIVE,213.29,413.89,59.954,1468262703,"274151322000068","219011344069620",38.74,40.80,0,393.45,455.67,98.9,93.5,0.371,607185.7,607185.7,33380,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262730,741414.00
07/11/2016 14:45,2,4.133,ACTIVE,214.87,351.67,59.959,1468262703,"201051344001135","219011344069620",27.97,36.30,0,333.93,410.28,117.1,111.1,0.548,472481.1,472481.1,43200,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262731,741415.00
07/11/2016 14:45,2,4.191,ACTIVE,215.32,353.17,59.954,1468262703,"201051344000594","219011344069620",28.13,35.00,0,332.73,412.98,119.4,113.3,0.557,482415.8,482415.8,38679,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262732,741416.00
07/11/2016 14:45,2,4.170,ACTIVE,215.32,351.97,59.970,1468262703,"201051344001203","219011344069620",27.97,35.80,0,334.84,411.18,118.0,112.0,0.552,480026.1,480026.1,43249,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262733,741417.00
07/11/2016 14:45,2,3.914,ACTIVE,212.61,355.58,59.954,1468262703,"274151322000054","219011344069620",26.84,41.30,0,330.93,387.14,106.5,100.8,0.415,728295.7,728295.7,31778,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262734,741418.00
07/11/2016 14:45,2,4.229,ACTIVE,216.00,352.57,59.954,1468262703,"201051344000867","219011344069620",28.13,35.20,0,334.54,411.18,120.5,114.4,0.557,469800.0,469800.0,38686,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262735,741419.00
07/11/2016 14:45,2,4.119,ACTIVE,215.32,353.77,59.965,1468262703,"201051344001093","219011344069620",27.99,35.60,0,334.24,410.28,116.8,110.8,0.544,478015.5,478015.5,43143,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262736,741420.00
07/11/2016 14:45,2,4.260,ACTIVE,216.22,355.28,59.965,1468262703,"201051344000900","219011344069620",28.25,33.50,0,334.84,412.68,121.9,115.7,0.566,485842.1,485842.1,38070,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262737,741421.00
07/11/2016 14:45,2,4.248,ACTIVE,216.45,354.67,59.922,1468262703,"201051344000648","219011344069620",27.95,32.40,0,335.44,412.08,120.3,114.2,0.561,476528.9,476528.9,38367,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262738,741422.00
07/11/2016 14:45,2,4.260,ACTIVE,216.45,354.37,59.981,1468262703,"201051344000569","219011344069620",28.35,34.80,0,334.54,412.08,122.3,116.2,0.575,486672.6,486672.6,37990,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262739,741423.00
07/11/2016 14:45,2,4.352,ACTIVE,216.67,355.28,59.954,1468262703,"201051344000983","219011344069620",28.15,34.30,0,334.54,412.38,124.0,117.8,0.588,478428.2,478428.2,38484,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262740,741424.00
07/11/2016 14:45,2,4.287,ACTIVE,216.67,354.67,59.965,1468262703,"201051344001158","219011344069620",28.23,33.50,0,335.14,411.78,122.8,116.6,0.579,471792.4,471792.4,38752,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262741,741425.00
07/11/2016 14:45,2,4.287,ACTIVE,216.90,356.18,59.959,1468262703,"201051344000576","219011344069620",28.29,33.50,0,335.44,412.38,122.8,116.6,0.579,479074.7,479074.7,38151,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262742,741426.00
07/11/2016 14:45,2,4.029,ACTIVE,212.83,357.68,59.965,1468262703,"274151322000087","219011344069620",26.86,50.80,0,331.23,384.13,109.5,103.7,0.393,701352.8,701352.8,31930,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468262742,741427.00
07/11/2016 15:00,2,8.270,ACTIVE,220.29,369.10,59.991,1468263603,"201051344000645","219011344069620",26.90,36.80,0,337.54,425.31,225.3,215.5,1.008,478698.6,478698.6,38281,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263604,741428.00
07/11/2016 15:00,2,7.398,ACTIVE,214.87,371.51,59.991,1468263603,"274151322000085","219011344069620",25.35,45.00,0,331.23,392.25,189.8,181.2,0.734,729377.8,729377.8,31785,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263605,741429.00
07/11/2016 15:00,2,8.143,ACTIVE,219.39,370.30,59.959,1468263603,"201051344000633","219011344069620",27.41,37.00,0,335.14,425.61,226.0,216.2,1.056,469884.7,469884.7,38767,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263606,741430.00
07/11/2016 15:00,2,8.035,ACTIVE,220.97,372.11,59.981,1468263603,"201051344000469","219011344069620",27.89,36.80,0,336.34,425.91,226.9,217.1,1.052,471829.7,471829.7,38704,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263607,741431.00
07/11/2016 15:00,2,7.941,ACTIVE,217.58,365.49,59.986,1468263603,"201051344000646","219011344069620",27.59,39.00,0,330.93,420.50,222.0,212.3,1.034,473827.0,473827.0,43254,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263608,741432.00
07/11/2016 15:00,2,7.604,ACTIVE,214.41,373.31,59.986,1468263603,"274151322000052","219011344069620",26.86,46.40,0,330.33,396.15,206.9,197.8,0.818,745911.3,745911.3,32025,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263609,741433.00
07/11/2016 15:00,2,8.158,ACTIVE,218.93,368.20,59.986,1468263603,"201051344000585","219011344069620",27.12,39.30,0,334.84,424.71,223.9,214.1,1.039,481917.8,481917.8,43256,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263610,741434.00
07/11/2016 15:00,2,7.906,ACTIVE,217.35,365.80,60.002,1468263603,"201051344001230","219011344069620",27.08,38.60,0,332.43,420.20,216.8,207.3,0.994,477293.5,477293.5,43073,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263611,741435.00
07/11/2016 15:00,2,7.863,ACTIVE,218.71,366.70,59.986,1468263603,"201051344000582","219011344069620",27.12,39.80,0,334.54,420.20,215.9,206.5,0.955,470377.0,470377.0,43204,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263611,741436.00
07/11/2016 15:00,2,7.855,ACTIVE,217.58,367.60,59.991,1468263603,"201051344000955","219011344069620",27.31,39.80,0,331.53,419.90,217.2,207.7,1.016,483445.1,483445.1,43157,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263612,741437.00
07/11/2016 15:00,2,4.977,ACTIVE,214.41,409.08,59.991,1468263603,"274151322000094","219011344069620",37.47,48.30,0,384.13,454.16,189.5,181.0,0.747,607198.6,607198.6,33172,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263613,741438.00
07/11/2016 15:00,2,7.912,ACTIVE,220.52,370.30,59.991,1468263603,"201051344000579","219011344069620",27.73,38.00,0,337.54,426.81,222.1,212.4,1.034,485807.2,485807.2,18773,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263614,741439.00
07/11/2016 15:00,2,7.898,ACTIVE,217.35,363.39,59.986,1468263603,"201051344000890","219011344069620",26.82,39.80,0,333.63,420.20,214.4,205.0,0.999,480691.0,480691.0,43165,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263615,741440.00
07/11/2016 15:00,2,7.715,ACTIVE,218.26,366.70,59.986,1468263603,"201051344000438","219011344069620",27.65,39.30,0,334.84,419.30,215.8,206.4,1.016,482427.2,482427.2,43171,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263616,741441.00
07/11/2016 15:00,2,7.691,ACTIVE,217.58,365.19,59.996,1468263603,"201051344000417","219011344069620",27.33,40.60,0,333.03,419.30,212.8,203.4,1.012,474383.4,474383.4,43326,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263617,741442.00
07/11/2016 15:00,2,7.396,ACTIVE,213.74,376.62,59.975,1468263603,"274151322000083","219011344069620",26.88,48.50,0,328.82,394.95,201.2,192.3,0.804,739192.5,739192.5,32104,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263618,741443.00
07/11/2016 15:00,2,7.762,ACTIVE,215.09,354.67,59.991,1468263603,"274151322000076","219011344069620",27.61,45.80,0,331.53,403.37,216.9,207.5,0.857,787852.1,787852.1,32109,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263619,741444.00
07/11/2016 15:00,2,7.973,ACTIVE,218.71,366.40,59.986,1468263603,"201051344000868","219011344069620",27.25,37.30,0,334.54,424.71,220.0,210.4,1.016,470770.5,470770.5,38424,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263620,741445.00
07/11/2016 15:00,2,7.756,ACTIVE,213.74,352.27,59.996,1468263603,"274151322000095","219011344069620",27.33,47.50,0,328.82,399.16,214.5,205.1,0.813,779814.7,779814.7,32021,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263621,741446.00
07/11/2016 15:00,2,7.939,ACTIVE,220.52,371.21,60.018,1468263603,"201051344000988","219011344069620",27.47,37.30,0,336.64,425.61,220.7,211.1,1.021,467475.8,467475.8,38712,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263621,741447.00
07/11/2016 15:00,2,7.902,ACTIVE,218.26,366.10,59.986,1468263603,"201051344001025","219011344069620",27.25,40.20,0,335.14,420.50,218.1,208.6,0.977,481259.8,481259.8,43215,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263622,741448.00
07/11/2016 15:00,2,7.633,ACTIVE,220.06,367.00,59.981,1468263603,"201051344000458","219011344069620",27.43,38.20,0,337.84,426.81,212.0,202.7,1.003,478331.7,478331.7,38633,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263623,741449.00
07/11/2016 15:00,2,7.752,ACTIVE,220.52,368.20,60.012,1468263603,"201051344000853","219011344069620",27.61,37.00,0,338.44,425.61,216.7,207.3,1.012,477349.6,477349.6,38244,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263624,741450.00
07/11/2016 15:00,2,7.508,ACTIVE,216.90,365.49,59.986,1468263603,"201051344000685","219011344069620",27.61,39.30,0,333.63,419.60,210.2,200.9,1.008,481752.8,481752.8,43088,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263625,741451.00
07/11/2016 15:00,2,7.643,ACTIVE,218.26,365.80,59.975,1468263603,"201051344000917","219011344069620",27.53,40.40,0,331.23,419.00,212.9,203.5,1.016,478631.1,478631.1,43086,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263626,741452.00
07/11/2016 15:00,2,7.852,ACTIVE,217.35,367.90,59.944,1468263603,"201051344001145","219011344069620",27.27,38.40,0,334.24,419.60,216.9,207.4,0.990,483812.7,483812.7,42934,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263627,741453.00
07/11/2016 15:00,2,7.873,ACTIVE,218.93,367.60,59.986,1468263603,"201051344000651","219011344069620",27.33,39.50,0,334.84,423.50,217.9,208.4,0.981,476508.6,476508.6,43275,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263628,741454.00
07/11/2016 15:00,2,7.262,ACTIVE,213.96,356.78,59.975,1468263603,"274151322000088","219011344069620",25.80,43.80,0,330.63,393.15,189.6,181.1,0.720,713293.0,713293.0,31749,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263629,741455.00
07/11/2016 15:00,2,5.043,ACTIVE,215.32,424.41,59.981,1468263603,"274151322000068","219011344069620",37.29,45.00,0,384.73,462.58,190.2,181.6,0.734,607224.4,607224.4,33381,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263630,741456.00
07/11/2016 15:00,2,7.883,ACTIVE,218.48,366.70,59.996,1468263603,"201051344001135","219011344069620",27.41,39.80,0,334.54,419.00,218.9,209.3,1.003,472525.6,472525.6,43201,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263630,741457.00
07/11/2016 15:00,2,8.129,ACTIVE,218.26,368.20,59.975,1468263603,"201051344000594","219011344069620",27.43,38.20,0,333.03,421.10,225.9,216.2,1.039,482461.4,482461.4,38680,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263631,741458.00
07/11/2016 15:00,2,8.018,ACTIVE,218.93,367.00,59.959,1468263603,"201051344001203","219011344069620",27.23,39.30,0,336.04,423.20,221.0,211.4,1.021,480071.1,480071.1,43250,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263632,741459.00
07/11/2016 15:00,2,7.396,ACTIVE,214.41,370.60,59.975,1468263603,"274151322000054","219011344069620",25.86,46.20,0,330.33,394.65,193.6,185.0,0.742,728335.4,728335.4,31779,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263633,741460.00
07/11/2016 15:00,2,8.129,ACTIVE,218.93,366.70,59.981,1468263603,"201051344000867","219011344069620",27.08,38.60,0,335.14,423.20,222.9,213.2,1.016,469845.3,469845.3,38687,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263634,741461.00
07/11/2016 15:00,2,7.707,ACTIVE,218.71,368.80,59.944,1468263603,"201051344001093","219011344069620",27.61,39.30,0,334.84,419.00,215.5,206.1,0.972,478059.6,478059.6,43144,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263635,741462.00
07/11/2016 15:00,2,8.029,ACTIVE,220.06,367.90,59.959,1468263603,"201051344000900","219011344069620",27.79,37.00,0,336.04,426.51,225.9,216.1,1.016,485888.0,485888.0,38071,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263636,741463.00
07/11/2016 15:00,2,7.945,ACTIVE,219.84,368.50,59.981,1468263603,"201051344000648","219011344069620",27.51,35.20,0,337.24,426.51,221.4,211.8,1.012,476573.8,476573.8,38368,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263637,741464.00
07/11/2016 15:00,2,8.031,ACTIVE,220.06,370.00,59.986,1468263603,"201051344000569","219011344069620",27.57,38.40,0,335.74,426.21,224.1,214.4,1.034,486718.1,486718.1,37991,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263638,741465.00
07/11/2016 15:00,2,8.035,ACTIVE,220.52,368.80,59.970,1468263603,"201051344000983","219011344069620",27.73,37.50,0,335.74,426.81,225.6,215.8,1.052,478474.1,478474.1,38485,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263639,741466.00
07/11/2016 15:00,2,8.020,ACTIVE,220.74,368.80,59.981,1468263603,"201051344001158","219011344069620",27.41,36.80,0,336.94,425.31,222.6,212.9,1.025,471837.7,471837.7,38753,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263640,741467.00
07/11/2016 15:00,2,7.906,ACTIVE,220.06,368.20,59.981,1468263603,"201051344000576","219011344069620",27.79,36.80,0,337.24,425.91,222.6,212.9,1.012,479120.0,479120.0,38152,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263641,741468.00
07/11/2016 15:00,2,7.334,ACTIVE,214.19,363.09,59.970,1468263603,"274151322000087","219011344069620",25.76,56.30,0,328.82,395.25,190.9,182.3,0.712,701392.2,701392.2,31931,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468263642,741469.00
07/11/2016 15:15,2,3.121,ACTIVE,215.32,349.26,59.959,1468264504,"201051344000645","219011344069620",28.13,36.00,0,334.84,422.00,88.9,83.9,0.411,478728.4,478728.4,38282,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264505,741470.00
07/11/2016 15:15,2,2.861,ACTIVE,211.93,351.67,59.959,1468264504,"274151322000085","219011344069620",26.80,42.80,0,328.22,388.94,77.6,72.9,0.544,729403.2,729403.2,31786,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264506,741471.00
07/11/2016 15:15,2,3.146,ACTIVE,214.87,350.47,59.970,1468264504,"201051344000633","219011344069620",28.13,36.50,0,333.93,416.59,89.7,84.7,0.429,469914.6,469914.6,38768,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264507,741472.00
07/11/2016 15:15,2,3.123,ACTIVE,215.32,348.96,59.991,1468264504,"201051344000469","219011344069620",28.51,35.40,0,333.93,423.20,90.2,85.2,0.438,471859.6,471859.6,38705,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264508,741473.00
07/11/2016 15:15,2,3.131,ACTIVE,213.29,348.06,59.996,1468264504,"201051344000646","219011344069620",28.05,39.50,0,333.63,416.89,89.0,83.9,0.420,473856.3,473856.3,43255,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264509,741474.00
07/11/2016 15:15,2,2.984,ACTIVE,211.70,349.56,59.959,1468264504,"274151322000052","219011344069620",27.73,43.60,0,331.53,397.35,83.7,78.9,0.327,745938.7,745938.7,32026,0,0,0,L,1151911521,0,121.10,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264509,741475.00
07/11/2016 15:15,2,3.240,ACTIVE,214.19,348.66,59.975,1468264504,"201051344000585","219011344069620",28.01,38.80,0,333.93,415.69,91.9,86.8,0.424,481947.8,481947.8,43257,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264510,741476.00
07/11/2016 15:15,2,3.025,ACTIVE,213.51,346.86,59.965,1468264504,"201051344001230","219011344069620",28.39,38.20,0,332.73,415.99,87.0,82.0,0.411,477322.1,477322.1,43074,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264511,741477.00
07/11/2016 15:15,2,3.111,ACTIVE,214.41,350.77,59.965,1468264504,"201051344000582","219011344069620",27.95,38.20,0,333.93,415.69,88.1,83.1,0.420,470405.6,470405.6,43205,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264512,741478.00
07/11/2016 15:15,2,3.172,ACTIVE,213.29,347.76,59.959,1468264504,"201051344000955","219011344069620",28.03,39.30,0,333.63,416.29,90.1,85.1,0.433,483474.1,483474.1,43158,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264513,741479.00
07/11/2016 15:15,2,1.924,ACTIVE,211.70,429.22,59.954,1468264504,"274151322000094","219011344069620",38.45,44.80,0,378.72,447.85,75.1,70.6,0.544,607223.2,607223.2,33173,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264514,741480.00
07/11/2016 15:15,2,3.270,ACTIVE,215.32,349.86,59.933,1468264504,"201051344000579","219011344069620",28.41,37.00,0,334.84,423.20,94.1,88.9,0.446,485837.1,485837.1,18774,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264515,741481.00
07/11/2016 15:15,2,3.203,ACTIVE,213.51,348.96,59.965,1468264504,"201051344000890","219011344069620",28.09,39.30,0,334.24,416.29,91.2,86.1,0.424,480719.8,480719.8,43166,0,0,0,L,1122011218,0,122.91,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264516,741482.00
07/11/2016 15:15,2,3.158,ACTIVE,214.19,348.66,59.959,1468264504,"201051344000438","219011344069620",28.71,38.40,0,334.54,416.29,91.8,86.7,0.446,482456.2,482456.2,43172,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264517,741483.00
07/11/2016 15:15,2,3.262,ACTIVE,213.96,348.66,59.965,1468264504,"201051344000417","219011344069620",27.63,39.80,0,333.63,415.09,91.4,86.3,0.442,474411.8,474411.8,43327,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264518,741484.00
07/11/2016 15:15,2,3.088,ACTIVE,211.70,352.87,59.991,1468264504,"274151322000083","219011344069620",27.75,46.60,0,330.33,392.85,86.8,81.9,0.349,739219.4,739219.4,32105,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264519,741485.00
07/11/2016 15:15,2,3.252,ACTIVE,212.38,343.85,59.970,1468264504,"274151322000076","219011344069620",28.57,42.80,0,332.73,400.96,94.1,88.9,0.376,787881.1,787881.1,32110,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264520,741486.00
07/11/2016 15:15,2,3.416,ACTIVE,214.87,348.66,59.954,1468264504,"201051344000868","219011344069620",28.07,36.30,0,333.63,416.29,97.2,91.9,0.442,470799.8,470799.8,38425,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264521,741487.00
07/11/2016 15:15,2,3.295,ACTIVE,211.70,343.85,59.954,1468264504,"274151322000095","219011344069620",28.21,46.20,0,330.03,395.55,94.2,89.0,0.367,779843.3,779843.3,32022,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264522,741488.00
07/11/2016 15:15,2,3.701,ACTIVE,215.77,353.17,59.965,1468264504,"201051344000988","219011344069620",28.15,36.30,0,333.93,422.00,105.7,100.1,0.499,467505.2,467505.2,38713,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264523,741489.00
07/11/2016 15:15,2,3.848,ACTIVE,214.64,351.37,59.959,1468264504,"201051344001025","219011344069620",27.87,38.60,0,334.54,415.99,108.7,103.0,0.508,481289.0,481289.0,43216,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264524,741490.00
07/11/2016 15:15,2,4.760,ACTIVE,216.90,355.28,59.959,1468264504,"201051344000458","219011344069620",27.89,37.30,0,334.54,422.60,134.4,127.8,0.654,478361.1,478361.1,38634,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264525,741491.00
07/11/2016 15:15,2,5.137,ACTIVE,217.80,359.48,59.965,1468264504,"201051344000853","219011344069620",28.37,36.00,0,335.44,423.20,147.8,140.7,0.712,477379.2,477379.2,38245,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264526,741492.00
07/11/2016 15:15,2,4.852,ACTIVE,215.09,356.18,59.933,1468264504,"201051344000685","219011344069620",28.45,38.60,0,333.93,416.59,139.8,133.0,0.698,481781.4,481781.4,43089,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264526,741493.00
07/11/2016 15:15,2,5.305,ACTIVE,216.00,357.08,59.959,1468264504,"201051344000917","219011344069620",28.33,39.30,0,333.63,414.19,152.4,145.1,0.729,478659.4,478659.4,43087,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264527,741494.00
07/11/2016 15:15,2,5.406,ACTIVE,215.54,357.08,59.949,1468264504,"201051344001145","219011344069620",28.27,38.00,0,334.54,416.29,154.7,147.3,0.716,483841.2,483841.2,42935,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264528,741495.00
07/11/2016 15:15,2,4.916,ACTIVE,216.22,356.48,59.959,1468264504,"201051344000651","219011344069620",28.43,38.60,0,334.24,419.30,141.4,134.6,0.654,476537.3,476537.3,43276,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264529,741496.00
