ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 15:15,2,4.541,ACTIVE,212.38,347.16,59.954,1468264504,"274151322000088","219011344069620",27.08,42.00,0,328.22,390.14,124.3,118.1,0.477,713318.0,713318.0,31750,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264530,741497.00
07/11/2016 15:15,2,3.133,ACTIVE,213.29,409.38,59.954,1468264504,"274151322000068","219011344069620",37.71,41.50,0,381.12,449.65,119.3,113.2,0.460,607248.9,607248.9,33382,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264531,741498.00
07/11/2016 15:15,2,4.553,ACTIVE,215.32,354.07,59.970,1468264504,"201051344001135","219011344069620",28.37,38.60,0,333.93,415.39,130.7,124.2,0.610,472554.4,472554.4,43202,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264532,741499.00
07/11/2016 15:15,2,4.406,ACTIVE,215.09,354.07,59.959,1468264504,"201051344000594","219011344069620",28.49,37.50,0,332.73,418.39,127.0,120.7,0.597,482490.8,482490.8,38681,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264533,741500.00
07/11/2016 15:15,2,4.262,ACTIVE,215.32,353.47,59.965,1468264504,"201051344001203","219011344069620",28.59,38.20,0,334.54,415.69,123.4,117.2,0.588,480099.8,480099.8,43251,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264534,741501.00
07/11/2016 15:15,2,3.914,ACTIVE,212.16,347.46,59.954,1468264504,"274151322000054","219011344069620",27.19,44.00,0,327.92,391.04,107.8,102.1,0.415,728360.7,728360.7,31780,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264535,741502.00
07/11/2016 15:15,2,3.996,ACTIVE,215.77,351.97,59.965,1468264504,"201051344000867","219011344069620",28.43,38.20,0,334.54,415.99,115.0,109.0,0.535,469874.4,469874.4,38688,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264536,741503.00
07/11/2016 15:15,2,3.803,ACTIVE,215.09,352.87,59.949,1468264504,"201051344001093","219011344069620",28.43,38.00,0,333.93,414.49,109.5,103.8,0.508,478087.4,478087.4,43145,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264536,741504.00
07/11/2016 15:15,2,4.318,ACTIVE,216.45,354.37,59.959,1468264504,"201051344000900","219011344069620",28.39,35.60,0,334.54,423.20,124.2,118.0,0.575,485917.4,485917.4,38072,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264537,741505.00
07/11/2016 15:15,2,4.188,ACTIVE,216.45,354.37,59.959,1468264504,"201051344000648","219011344069620",28.59,34.80,0,334.54,422.00,121.3,115.2,0.575,476602.5,476602.5,38369,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264538,741506.00
07/11/2016 15:15,2,4.441,ACTIVE,216.67,354.67,59.959,1468264504,"201051344000569","219011344069620",28.13,37.50,0,333.63,422.00,126.5,120.2,0.601,486747.1,486747.1,37992,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264539,741507.00
07/11/2016 15:15,2,4.541,ACTIVE,216.90,354.67,59.970,1468264504,"201051344000983","219011344069620",28.59,37.00,0,333.93,422.60,131.4,124.9,0.632,478503.5,478503.5,38486,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264540,741508.00
07/11/2016 15:15,2,4.592,ACTIVE,217.13,355.28,59.965,1468264504,"201051344001158","219011344069620",28.27,35.80,0,333.33,421.70,131.5,125.0,0.623,471866.5,471866.5,38754,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264541,741509.00
07/11/2016 15:15,2,4.768,ACTIVE,217.35,357.98,59.965,1468264504,"201051344000576","219011344069620",28.33,35.80,0,334.54,422.90,136.8,130.1,0.645,479148.6,479148.6,38153,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264542,741510.00
07/11/2016 15:15,2,4.158,ACTIVE,212.61,346.26,59.965,1468264504,"274151322000087","219011344069620",27.27,52.00,0,328.82,388.94,115.0,109.0,0.420,701416.9,701416.9,31932,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468264543,741511.00
07/11/2016 15:30,2,4.049,ACTIVE,216.67,352.87,59.975,1468265403,"201051344000645","219011344069620",27.91,35.00,0,335.44,395.85,114.4,108.5,0.521,478753.7,478753.7,38283,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265404,741512.00
07/11/2016 15:30,2,3.691,ACTIVE,213.06,358.58,59.965,1468265403,"274151322000085","219011344069620",27.04,42.80,0,329.13,379.62,101.1,95.6,0.402,729424.9,729424.9,31787,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265405,741513.00
07/11/2016 15:30,2,3.902,ACTIVE,216.00,354.97,59.959,1468265403,"201051344000633","219011344069620",28.31,36.50,0,334.54,396.45,111.9,106.1,0.535,469939.8,469939.8,38769,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265406,741514.00
07/11/2016 15:30,2,3.898,ACTIVE,216.45,354.07,59.970,1468265403,"201051344000469","219011344069620",28.35,35.20,0,334.24,396.75,111.9,106.1,0.539,471885.0,471885.0,38706,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265407,741515.00
07/11/2016 15:30,2,3.875,ACTIVE,214.64,351.97,59.981,1468265403,"201051344000646","219011344069620",28.03,38.20,0,332.73,391.34,110.0,104.3,0.535,473881.3,473881.3,43256,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265408,741516.00
07/11/2016 15:30,2,3.648,ACTIVE,212.83,345.96,59.970,1468265403,"274151322000052","219011344069620",28.01,43.40,0,333.03,378.12,103.5,97.9,0.402,745962.0,745962.0,32027,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265409,741517.00
07/11/2016 15:30,2,3.953,ACTIVE,215.54,353.17,59.975,1468265403,"201051344000585","219011344069620",28.31,38.20,0,333.03,395.55,113.4,107.5,0.530,481973.5,481973.5,43258,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265410,741518.00
07/11/2016 15:30,2,3.703,ACTIVE,214.64,349.26,59.981,1468265403,"201051344001230","219011344069620",28.43,37.80,0,333.03,389.24,106.6,100.9,0.504,477346.4,477346.4,43075,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265411,741519.00
07/11/2016 15:30,2,3.709,ACTIVE,215.32,351.97,59.965,1468265403,"201051344000582","219011344069620",28.13,38.20,0,333.63,393.15,105.7,100.1,0.491,470430.1,470430.1,43206,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265412,741520.00
07/11/2016 15:30,2,3.734,ACTIVE,214.64,351.07,59.949,1468265403,"201051344000955","219011344069620",28.39,38.40,0,333.63,390.14,107.4,101.7,0.521,483498.9,483498.9,43159,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265412,741521.00
07/11/2016 15:30,2,2.260,ACTIVE,213.06,423.81,59.970,1468265403,"274151322000094","219011344069620",39.10,45.00,0,383.83,448.15,89.3,84.3,0.354,607244.0,607244.0,33174,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265413,741522.00
07/11/2016 15:30,2,3.844,ACTIVE,216.45,353.47,59.975,1468265403,"201051344000579","219011344069620",28.43,36.30,0,335.14,396.75,110.8,105.0,0.530,485862.8,485862.8,18775,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265414,741523.00
07/11/2016 15:30,2,3.736,ACTIVE,214.64,351.67,59.975,1468265403,"201051344000890","219011344069620",28.21,38.60,0,333.63,390.74,106.7,101.1,0.495,480744.6,480744.6,43167,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265415,741524.00
07/11/2016 15:30,2,3.682,ACTIVE,215.32,352.87,59.981,1468265403,"201051344000438","219011344069620",28.65,38.60,0,334.54,391.64,106.8,101.2,0.513,482481.0,482481.0,43173,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265416,741525.00
07/11/2016 15:30,2,3.762,ACTIVE,214.87,351.67,59.965,1468265403,"201051344000417","219011344069620",27.93,38.80,0,333.33,390.44,106.4,100.8,0.513,474436.4,474436.4,43328,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265417,741526.00
07/11/2016 15:30,2,3.568,ACTIVE,212.38,345.96,59.981,1468265403,"274151322000083","219011344069620",27.81,45.80,0,327.92,377.82,100.5,95.1,0.398,739242.5,739242.5,32106,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265418,741527.00
07/11/2016 15:30,2,3.789,ACTIVE,213.51,346.86,60.012,1468265403,"274151322000076","219011344069620",28.75,43.40,0,332.73,379.32,110.3,104.5,0.438,787906.1,787906.1,32111,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265419,741528.00
07/11/2016 15:30,2,3.969,ACTIVE,215.77,353.17,59.975,1468265403,"201051344000868","219011344069620",28.15,35.60,0,333.63,395.25,113.1,107.2,0.526,470825.1,470825.1,38426,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265420,741529.00
07/11/2016 15:30,2,3.869,ACTIVE,212.61,345.06,59.954,1468265403,"274151322000095","219011344069620",28.39,45.30,0,332.73,379.62,111.2,105.4,0.420,779867.9,779867.9,32023,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265421,741530.00
07/11/2016 15:30,2,3.922,ACTIVE,216.67,355.88,59.975,1468265403,"201051344000988","219011344069620",27.89,36.00,0,334.54,396.75,110.8,105.0,0.526,467530.6,467530.6,38714,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265421,741531.00
07/11/2016 15:30,2,3.832,ACTIVE,215.32,351.37,59.970,1468265403,"201051344001025","219011344069620",28.45,38.40,0,334.24,392.25,110.5,104.7,0.504,481314.4,481314.4,43217,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265423,741532.00
07/11/2016 15:30,2,4.105,ACTIVE,216.90,354.37,59.965,1468265403,"201051344000458","219011344069620",28.45,36.50,0,334.84,395.85,118.3,112.3,0.579,478386.5,478386.5,38635,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265424,741533.00
07/11/2016 15:30,2,4.373,ACTIVE,217.58,357.98,59.975,1468265403,"201051344000853","219011344069620",28.55,35.80,0,338.44,396.15,126.4,120.1,0.605,477404.7,477404.7,38246,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265425,741534.00
07/11/2016 15:30,2,4.008,ACTIVE,214.87,353.77,59.975,1468265403,"201051344000685","219011344069620",28.23,38.00,0,333.93,391.04,114.6,108.7,0.566,481806.1,481806.1,43090,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265426,741535.00
07/11/2016 15:30,2,4.246,ACTIVE,215.77,354.67,59.986,1468265403,"201051344000917","219011344069620",28.65,39.30,0,333.33,391.64,123.2,117.0,0.592,478683.9,478683.9,43088,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265427,741536.00
07/11/2016 15:30,2,4.672,ACTIVE,215.54,355.58,59.959,1468265403,"201051344001145","219011344069620",27.97,37.80,0,334.54,391.04,132.7,126.1,0.636,483865.8,483865.8,42936,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265428,741537.00
07/11/2016 15:30,2,5.127,ACTIVE,216.90,357.38,59.981,1468265403,"201051344000651","219011344069620",28.29,37.80,0,334.24,395.55,147.0,140.0,0.681,476562.3,476562.3,43277,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265429,741538.00
07/11/2016 15:30,2,4.689,ACTIVE,213.29,346.86,59.970,1468265403,"274151322000088","219011344069620",27.61,41.80,0,328.22,378.42,131.4,124.9,0.508,713339.9,713339.9,31751,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265430,741539.00
07/11/2016 15:30,2,3.609,ACTIVE,214.41,417.19,59.970,1468265403,"274151322000068","219011344069620",38.29,42.30,0,388.34,453.86,141.1,134.3,0.544,607270.1,607270.1,33383,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265431,741540.00
07/11/2016 15:30,2,6.191,ACTIVE,217.35,359.48,59.949,1468265403,"201051344001135","219011344069620",28.41,38.60,0,333.93,401.56,178.2,170.1,0.818,472579.5,472579.5,43203,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265432,741541.00
07/11/2016 15:30,2,6.299,ACTIVE,217.58,363.09,59.959,1468265403,"201051344000594","219011344069620",28.73,37.30,0,331.23,403.67,183.3,175.0,0.818,482516.4,482516.4,38682,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265432,741542.00
07/11/2016 15:30,2,6.268,ACTIVE,218.03,362.19,60.012,1468265403,"201051344001203","219011344069620",28.61,38.20,0,334.54,401.56,181.6,173.3,0.857,480125.0,480125.0,43252,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265433,741543.00
07/11/2016 15:30,2,5.812,ACTIVE,214.19,353.17,59.970,1468265403,"274151322000054","219011344069620",27.43,43.60,0,326.42,380.52,161.5,153.9,0.619,728383.0,728383.0,31781,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265434,741544.00
07/11/2016 15:30,2,6.424,ACTIVE,218.26,362.79,59.975,1468265403,"201051344000867","219011344069620",28.27,37.50,0,334.54,402.16,183.9,175.6,0.844,469899.9,469899.9,38689,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265435,741545.00
07/11/2016 15:30,2,6.191,ACTIVE,217.80,363.09,60.012,1468265403,"201051344001093","219011344069620",28.63,37.30,0,333.93,400.96,179.6,171.4,0.835,478111.9,478111.9,43146,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265436,741546.00
07/11/2016 15:30,2,6.527,ACTIVE,219.16,364.59,59.975,1468265403,"201051344000900","219011344069620",28.49,35.60,0,334.54,403.37,188.2,179.7,0.849,485943.1,485943.1,38073,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265437,741547.00
07/11/2016 15:30,2,6.334,ACTIVE,218.93,363.99,59.965,1468265403,"201051344000648","219011344069620",28.41,34.30,0,335.14,403.67,182.2,173.9,0.831,476627.8,476627.8,38370,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265438,741548.00
07/11/2016 15:30,2,6.180,ACTIVE,218.93,364.29,59.933,1468265403,"201051344000569","219011344069620",28.55,37.30,0,334.24,404.27,178.6,170.5,0.826,486772.7,486772.7,37993,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265439,741549.00
07/11/2016 15:30,2,6.070,ACTIVE,219.16,363.39,59.996,1468265403,"201051344000983","219011344069620",28.55,36.80,0,334.54,403.97,175.3,167.3,0.818,478529.4,478529.4,38487,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265440,741550.00
07/11/2016 15:30,2,6.018,ACTIVE,218.93,363.09,59.965,1468265403,"201051344001158","219011344069620",28.31,35.40,0,333.93,403.97,172.5,164.5,0.800,471892.0,471892.0,38755,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265441,741551.00
07/11/2016 15:30,2,5.770,ACTIVE,218.93,362.79,59.981,1468265403,"201051344000576","219011344069620",28.35,35.40,0,335.44,404.57,165.6,157.9,0.769,479174.0,479174.0,38154,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265442,741552.00
07/11/2016 15:30,2,5.492,ACTIVE,213.96,357.98,59.970,1468265403,"274151322000087","219011344069620",27.12,51.80,0,329.13,380.82,150.7,143.5,0.566,701439.1,701439.1,31933,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468265443,741553.00
07/11/2016 15:45,2,4.113,ACTIVE,216.45,352.57,59.944,1468266303,"201051344000645","219011344069620",27.61,37.00,0,338.14,419.60,115.0,109.1,0.535,478789.2,478789.2,38284,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266305,741554.00
07/11/2016 15:45,2,3.721,ACTIVE,212.61,351.97,59.965,1468266303,"274151322000085","219011344069620",26.12,44.80,0,332.13,388.04,98.4,93.1,0.380,729455.3,729455.3,31788,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266305,741555.00
07/11/2016 15:45,2,4.156,ACTIVE,215.77,354.37,59.965,1468266303,"201051344000633","219011344069620",27.57,37.30,0,336.04,414.79,116.1,110.1,0.552,469975.4,469975.4,38770,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266306,741556.00
07/11/2016 15:45,2,4.080,ACTIVE,216.67,354.67,59.965,1468266303,"201051344000469","219011344069620",28.15,36.80,0,337.24,421.10,116.4,110.4,0.561,471920.7,471920.7,38707,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266307,741557.00
07/11/2016 15:45,2,4.090,ACTIVE,214.64,351.97,59.965,1468266303,"201051344000646","219011344069620",27.59,39.80,0,332.73,414.19,114.3,108.4,0.548,473916.2,473916.2,43257,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266308,741558.00
07/11/2016 15:45,2,3.861,ACTIVE,212.61,349.86,59.959,1468266303,"274151322000052","219011344069620",27.69,45.30,0,331.23,391.04,108.2,102.5,0.424,745994.4,745994.4,32028,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266309,741559.00
07/11/2016 15:45,2,4.420,ACTIVE,216.00,355.28,59.928,1468266303,"201051344000585","219011344069620",27.51,39.30,0,334.24,414.49,123.3,117.1,0.579,482009.2,482009.2,43259,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266310,741560.00
07/11/2016 15:45,2,4.277,ACTIVE,214.64,351.67,59.965,1468266303,"201051344001230","219011344069620",28.03,39.00,0,333.03,414.79,121.6,115.4,0.575,477380.9,477380.9,43076,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266311,741561.00
07/11/2016 15:45,2,4.361,ACTIVE,215.77,354.67,59.933,1468266303,"201051344000582","219011344069620",27.49,40.00,0,334.54,413.89,121.3,115.2,0.566,470464.6,470464.6,43207,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266312,741562.00
07/11/2016 15:45,2,4.408,ACTIVE,214.87,353.17,59.970,1468266303,"201051344000955","219011344069620",27.57,39.80,0,333.93,413.89,123.1,116.9,0.592,483533.7,483533.7,43160,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266313,741563.00
07/11/2016 15:45,2,2.709,ACTIVE,212.83,413.89,59.965,1468266303,"274151322000094","219011344069620",38.47,47.50,0,386.53,446.95,106.6,100.9,0.420,607273.5,607273.5,33175,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266314,741564.00
07/11/2016 15:45,2,4.703,ACTIVE,217.13,356.48,59.965,1468266303,"201051344000579","219011344069620",28.13,38.40,0,338.14,420.80,133.9,127.3,0.632,485898.7,485898.7,18776,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266314,741565.00
07/11/2016 15:45,2,4.664,ACTIVE,215.09,353.47,59.965,1468266303,"201051344000890","219011344069620",27.79,39.80,0,333.33,414.79,131.3,124.8,0.610,480779.4,480779.4,43168,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266315,741566.00
07/11/2016 15:45,2,4.746,ACTIVE,215.77,355.88,59.975,1468266303,"201051344000438","219011344069620",27.57,39.00,0,334.84,414.19,132.5,126.0,0.636,482515.9,482515.9,43174,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266316,741567.00
07/11/2016 15:45,2,4.736,ACTIVE,215.54,355.58,59.970,1468266303,"201051344000417","219011344069620",27.73,40.00,0,333.33,412.98,133.0,126.4,0.636,474470.8,474470.8,43329,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266317,741568.00
07/11/2016 15:45,2,4.584,ACTIVE,212.61,346.26,59.991,1468266303,"274151322000083","219011344069620",27.45,47.00,0,330.33,390.74,127.5,121.1,0.508,739274.9,739274.9,32107,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266318,741569.00
07/11/2016 15:45,2,4.822,ACTIVE,213.51,353.77,59.970,1468266303,"274151322000076","219011344069620",28.21,45.00,0,331.83,397.35,137.8,131.1,0.548,787940.9,787940.9,32112,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266319,741570.00
07/11/2016 15:45,2,5.041,ACTIVE,216.22,356.48,59.965,1468266303,"201051344000868","219011344069620",27.49,37.50,0,334.84,413.89,140.4,133.6,0.645,470860.7,470860.7,38427,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266320,741571.00
07/11/2016 15:45,2,4.854,ACTIVE,212.61,360.69,59.970,1468266303,"274151322000095","219011344069620",27.87,47.00,0,330.33,394.05,137.0,130.3,0.526,779902.5,779902.5,32024,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266321,741572.00
07/11/2016 15:45,2,5.066,ACTIVE,217.58,360.08,59.975,1468266303,"201051344000988","219011344069620",27.57,37.80,0,336.94,420.50,141.5,134.7,0.667,467566.2,467566.2,38715,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266322,741573.00
07/11/2016 15:45,2,5.031,ACTIVE,216.00,355.58,59.975,1468266303,"201051344001025","219011344069620",27.69,40.00,0,334.84,414.19,141.1,134.2,0.645,481350.0,481350.0,43218,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266323,741574.00
07/11/2016 15:45,2,4.934,ACTIVE,217.35,357.08,59.965,1468266303,"201051344000458","219011344069620",28.09,38.40,0,337.84,420.80,140.3,133.5,0.667,478422.2,478422.2,38636,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266324,741575.00
07/11/2016 15:45,2,4.918,ACTIVE,217.80,357.68,59.965,1468266303,"201051344000853","219011344069620",28.15,38.00,0,337.84,419.90,140.2,133.4,0.681,477440.6,477440.6,38247,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266325,741576.00
07/11/2016 15:45,2,4.936,ACTIVE,215.32,356.48,59.970,1468266303,"201051344000685","219011344069620",27.59,39.00,0,334.24,413.89,137.9,131.2,0.681,481841.1,481841.1,43091,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266326,741577.00
07/11/2016 15:45,2,4.939,ACTIVE,216.00,355.58,59.954,1468266303,"201051344000917","219011344069620",27.55,40.20,0,333.63,412.98,137.9,131.1,0.658,478718.7,478718.7,43089,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266326,741578.00
07/11/2016 15:45,2,4.961,ACTIVE,215.54,355.88,59.949,1468266303,"201051344001145","219011344069620",28.05,38.60,0,334.84,414.49,140.9,134.0,0.658,483900.9,483900.9,42937,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266327,741579.00
07/11/2016 15:45,2,5.027,ACTIVE,216.45,357.38,59.970,1468266303,"201051344000651","219011344069620",27.65,39.80,0,336.64,417.19,140.8,134.0,0.650,476597.4,476597.4,43278,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266328,741580.00
07/11/2016 15:45,2,4.617,ACTIVE,213.06,360.38,59.949,1468266303,"274151322000088","219011344069620",26.46,43.00,0,330.93,388.64,123.6,117.4,0.464,713370.6,713370.6,31752,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266329,741581.00
07/11/2016 15:45,2,3.119,ACTIVE,213.74,408.18,59.975,1468266303,"274151322000068","219011344069620",37.77,44.00,0,383.83,453.26,119.4,113.3,0.468,607300.0,607300.0,33384,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266330,741582.00
07/11/2016 15:45,2,4.842,ACTIVE,215.77,355.28,59.981,1468266303,"201051344001135","219011344069620",27.75,39.50,0,334.24,413.29,136.0,129.4,0.636,472614.6,472614.6,43204,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266331,741583.00
07/11/2016 15:45,2,4.760,ACTIVE,215.77,354.07,59.970,1468266303,"201051344000594","219011344069620",28.03,38.40,0,333.93,415.99,135.2,128.5,0.628,482552.4,482552.4,38683,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266332,741584.00
07/11/2016 15:45,2,4.697,ACTIVE,216.00,354.97,59.975,1468266303,"201051344001203","219011344069620",27.81,39.00,0,336.34,417.49,132.3,125.8,0.623,480160.2,480160.2,43253,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266333,741585.00
07/11/2016 15:45,2,4.340,ACTIVE,212.61,355.28,59.975,1468266303,"274151322000054","219011344069620",26.60,45.30,0,330.63,389.84,117.0,111.0,0.451,728414.0,728414.0,31782,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266334,741586.00
07/11/2016 15:45,2,4.627,ACTIVE,216.22,353.77,59.938,1468266303,"201051344000867","219011344069620",27.85,39.30,0,334.84,413.59,130.6,124.1,0.601,469935.6,469935.6,38690,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266335,741587.00
07/11/2016 15:45,2,4.451,ACTIVE,215.77,354.67,59.944,1468266303,"201051344001093","219011344069620",27.85,39.00,0,334.84,412.38,125.6,119.3,0.579,478146.1,478146.1,43147,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266336,741588.00
07/11/2016 15:45,2,4.562,ACTIVE,216.45,356.78,59.986,1468266303,"201051344000900","219011344069620",27.95,37.80,0,336.34,420.50,129.1,122.6,0.592,485979.2,485979.2,38074,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266336,741589.00
07/11/2016 15:45,2,4.406,ACTIVE,216.45,353.77,59.970,1468266303,"201051344000648","219011344069620",27.89,35.60,0,337.54,420.20,124.4,118.1,0.579,476663.0,476663.0,38371,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266337,741590.00
07/11/2016 15:45,2,4.273,ACTIVE,216.67,354.67,59.959,1468266303,"201051344000569","219011344069620",28.11,38.60,0,336.94,419.30,121.6,115.4,0.575,486808.2,486808.2,37994,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266338,741591.00
07/11/2016 15:45,2,4.209,ACTIVE,216.67,354.07,60.002,1468266303,"201051344000983","219011344069620",28.09,38.40,0,336.34,419.90,119.8,113.7,0.570,478565.3,478565.3,38488,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266339,741592.00
07/11/2016 15:45,2,4.113,ACTIVE,216.45,353.47,59.970,1468266303,"201051344001158","219011344069620",27.59,37.30,0,337.84,419.60,114.9,109.0,0.544,471927.3,471927.3,38756,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266340,741593.00
07/11/2016 15:45,2,3.795,ACTIVE,216.22,354.07,59.986,1468266303,"201051344000576","219011344069620",27.83,37.00,0,337.24,419.90,107.0,101.4,0.499,479209.2,479209.2,38155,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266341,741594.00
07/11/2016 15:45,2,3.639,ACTIVE,212.61,349.26,59.975,1468266303,"274151322000087","219011344069620",26.36,53.50,0,327.62,390.44,97.0,91.7,0.354,701469.7,701469.7,31934,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468266342,741595.00
07/11/2016 16:00,2,2.758,ACTIVE,215.09,355.58,59.991,1468267204,"201051344000645","219011344069620",27.55,37.00,0,319.21,404.57,77.0,72.4,0.636,478815.0,478815.0,38285,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267205,741596.00
07/11/2016 16:00,2,2.475,ACTIVE,211.93,348.96,59.949,1468267204,"274151322000085","219011344069620",26.50,43.80,0,328.52,380.82,66.4,62.1,0.455,729477.5,729477.5,31789,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267206,741597.00
07/11/2016 16:00,2,2.756,ACTIVE,214.41,360.08,59.996,1468267204,"201051344000633","219011344069620",27.47,37.50,0,318.30,404.57,76.7,72.1,0.654,470001.3,470001.3,38771,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267207,741598.00
07/11/2016 16:00,2,2.705,ACTIVE,214.87,360.38,60.007,1468267204,"201051344000469","219011344069620",27.97,36.80,0,317.70,406.07,76.7,72.1,0.654,471946.7,471946.7,38708,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267208,741599.00
07/11/2016 16:00,2,2.674,ACTIVE,213.51,360.08,59.991,1468267204,"201051344000646","219011344069620",27.61,39.00,0,315.60,405.17,74.8,70.3,0.636,473941.7,473941.7,43258,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267209,741600.00
07/11/2016 16:00,2,2.502,ACTIVE,211.48,346.56,60.002,1468267204,"274151322000052","219011344069620",27.47,44.80,0,327.92,383.53,69.6,65.2,0.482,746018.1,746018.1,32029,0,0,0,L,1151911521,0,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267210,741601.00
07/11/2016 16:00,2,2.734,ACTIVE,214.41,361.89,59.996,1468267204,"201051344000585","219011344069620",27.61,39.00,0,319.51,404.87,76.5,71.9,0.641,482035.4,482035.4,43260,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267210,741602.00
07/11/2016 16:00,2,2.568,ACTIVE,213.51,358.28,60.002,1468267204,"201051344001230","219011344069620",27.77,38.60,0,318.00,403.37,72.3,67.8,0.601,477406.0,477406.0,43077,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267211,741603.00
07/11/2016 16:00,2,2.574,ACTIVE,214.41,360.69,59.991,1468267204,"201051344000582","219011344069620",27.49,39.30,0,315.30,404.87,71.8,67.3,0.592,470489.6,470489.6,43208,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267212,741604.00
07/11/2016 16:00,2,2.605,ACTIVE,213.51,358.88,60.002,1468267204,"201051344000955","219011344069620",27.75,39.50,0,317.40,403.67,73.2,68.7,0.623,483559.0,483559.0,43161,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267213,741605.00
07/11/2016 16:00,2,1.623,ACTIVE,212.16,410.58,59.996,1468267204,"274151322000094","219011344069620",37.07,46.00,0,379.92,449.05,61.3,57.3,0.429,607294.8,607294.8,33176,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267214,741606.00
07/11/2016 16:00,2,2.631,ACTIVE,214.64,360.38,59.944,1468267204,"201051344000579","219011344069620",28.11,38.20,0,319.21,405.77,74.9,70.4,0.641,485924.9,485924.9,18777,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267215,741607.00
07/11/2016 16:00,2,2.586,ACTIVE,213.74,358.58,59.996,1468267204,"201051344000890","219011344069620",27.51,39.30,0,319.51,404.57,72.1,67.6,0.592,480804.7,480804.7,43169,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267216,741608.00
07/11/2016 16:00,2,2.559,ACTIVE,213.96,359.78,59.965,1468267204,"201051344000438","219011344069620",27.63,39.00,0,316.80,405.17,71.5,67.1,0.614,482541.2,482541.2,43175,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267217,741609.00
07/11/2016 16:00,2,2.510,ACTIVE,213.74,359.48,59.991,1468267204,"201051344000417","219011344069620",27.73,39.80,0,316.80,403.97,70.5,66.2,0.605,474495.8,474495.8,43330,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267218,741610.00
07/11/2016 16:00,2,2.377,ACTIVE,211.25,349.26,60.002,1468267204,"274151322000083","219011344069620",27.33,46.40,0,327.92,384.73,65.8,61.6,0.473,739298.4,739298.4,32108,0,0,0,L,1151911521,0,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267219,741611.00
07/11/2016 16:00,2,2.525,ACTIVE,212.16,362.79,59.996,1468267204,"274151322000076","219011344069620",27.75,43.80,0,329.13,385.93,70.9,66.5,0.499,787966.2,787966.2,32113,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267220,741612.00
07/11/2016 16:00,2,2.555,ACTIVE,213.96,358.88,60.002,1468267204,"201051344000868","219011344069620",27.79,37.00,0,315.90,405.17,71.9,67.5,0.592,470886.4,470886.4,38428,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267221,741613.00
07/11/2016 16:00,2,2.471,ACTIVE,211.48,351.97,60.044,1468267204,"274151322000095","219011344069620",27.67,46.20,0,328.22,386.83,69.2,64.9,0.477,779927.5,779927.5,32025,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267221,741614.00
07/11/2016 16:00,2,2.582,ACTIVE,214.64,361.59,60.002,1468267204,"201051344000988","219011344069620",27.29,37.50,0,317.10,408.78,71.3,66.9,0.605,467591.9,467591.9,38716,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267222,741615.00
07/11/2016 16:00,2,2.562,ACTIVE,213.96,358.28,59.986,1468267204,"201051344001025","219011344069620",27.45,39.50,0,318.00,406.07,71.3,66.9,0.579,481375.7,481375.7,43219,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267223,741616.00
07/11/2016 16:00,2,2.521,ACTIVE,214.41,359.18,60.023,1468267204,"201051344000458","219011344069620",27.63,38.20,0,318.61,405.47,70.5,66.2,0.614,478447.9,478447.9,38637,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267224,741617.00
07/11/2016 16:00,2,2.488,ACTIVE,215.32,359.78,60.034,1468267204,"201051344000853","219011344069620",28.07,37.50,0,320.71,409.08,70.8,66.4,0.614,477466.4,477466.4,38248,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267225,741618.00
07/11/2016 16:00,2,2.459,ACTIVE,213.96,359.48,59.996,1468267204,"201051344000685","219011344069620",27.35,38.80,0,315.60,404.57,68.1,63.8,0.605,481866.2,481866.2,43092,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267226,741619.00
07/11/2016 16:00,2,2.447,ACTIVE,213.96,359.18,59.991,1468267204,"201051344000917","219011344069620",27.35,40.00,0,318.91,403.97,67.8,63.5,0.575,478743.6,478743.6,43090,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267227,741620.00
07/11/2016 16:00,2,2.432,ACTIVE,213.96,358.88,60.023,1468267204,"201051344001145","219011344069620",27.55,38.60,0,318.00,404.57,67.9,63.6,0.570,483925.9,483925.9,42938,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267228,741621.00
07/11/2016 16:00,2,2.482,ACTIVE,214.41,359.18,60.018,1468267204,"201051344000651","219011344069620",27.14,39.00,0,318.91,404.57,68.2,63.9,0.566,476622.6,476622.6,43279,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267229,741622.00
07/11/2016 16:00,2,2.225,ACTIVE,211.93,357.68,59.991,1468267204,"274151322000088","219011344069620",26.50,42.30,0,327.62,381.42,59.6,55.6,0.411,713392.5,713392.5,31753,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267230,741623.00
07/11/2016 16:00,2,1.479,ACTIVE,212.61,418.09,59.986,1468267204,"274151322000068","219011344069620",37.79,43.20,0,388.04,449.05,57.0,53.1,0.398,607321.2,607321.2,33385,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267231,741624.00
07/11/2016 16:00,2,2.471,ACTIVE,213.74,357.68,60.002,1468267204,"201051344001135","219011344069620",27.53,39.50,0,318.30,404.87,68.9,64.6,0.575,472639.8,472639.8,43205,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267232,741625.00
07/11/2016 16:00,2,2.484,ACTIVE,213.51,358.28,59.996,1468267204,"201051344000594","219011344069620",27.59,38.40,0,315.60,406.07,69.4,65.1,0.583,482578.1,482578.1,38684,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267232,741626.00
07/11/2016 16:00,2,2.453,ACTIVE,213.96,358.58,59.996,1468267204,"201051344001203","219011344069620",27.51,38.80,0,317.40,404.57,68.4,64.1,0.579,480185.5,480185.5,43254,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267233,741627.00
07/11/2016 16:00,2,2.213,ACTIVE,211.25,354.07,59.907,1468267204,"274151322000054","219011344069620",26.66,44.00,0,327.02,382.33,59.7,55.7,0.398,728436.2,728436.2,31783,0,0,0,L,1151911521,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267234,741628.00
07/11/2016 16:00,2,2.461,ACTIVE,214.19,356.78,60.002,1468267204,"201051344000867","219011344069620",27.61,38.60,0,317.10,405.17,68.9,64.5,0.566,469961.2,469961.2,38691,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267235,741629.00
07/11/2016 16:00,2,2.342,ACTIVE,213.96,357.98,59.986,1468267204,"201051344001093","219011344069620",27.71,38.00,0,318.91,403.97,65.8,61.6,0.539,478170.7,478170.7,43148,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267236,741630.00
07/11/2016 16:00,2,2.459,ACTIVE,214.19,358.58,59.996,1468267204,"201051344000900","219011344069620",27.47,36.50,0,318.91,405.77,68.4,64.1,0.561,486004.9,486004.9,38075,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267237,741631.00
07/11/2016 16:00,2,2.375,ACTIVE,214.19,357.68,59.996,1468267204,"201051344000648","219011344069620",27.69,35.20,0,316.80,405.77,66.7,62.4,0.557,476688.0,476688.0,38372,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267238,741632.00
07/11/2016 16:00,2,2.359,ACTIVE,214.19,357.68,59.996,1468267204,"201051344000569","219011344069620",28.15,38.20,0,317.40,404.87,67.3,63.0,0.566,486833.6,486833.6,37995,0,0,0,L,1122011218,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267239,741633.00
07/11/2016 16:00,2,2.420,ACTIVE,214.41,357.08,59.933,1468267204,"201051344000983","219011344069620",27.99,37.80,0,319.21,405.47,68.7,64.3,0.583,478591.0,478591.0,38489,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267240,741634.00
07/11/2016 16:00,2,2.426,ACTIVE,214.41,357.98,60.049,1468267204,"201051344001158","219011344069620",27.25,36.80,0,319.51,405.47,67.0,62.8,0.579,471952.6,471952.6,38757,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267241,741635.00
07/11/2016 16:00,2,2.354,ACTIVE,214.64,359.18,59.986,1468267204,"201051344000576","219011344069620",27.57,36.50,0,318.61,405.47,65.7,61.5,0.552,479234.3,479234.3,38156,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267242,741636.00
07/11/2016 16:00,2,2.143,ACTIVE,211.70,345.66,59.944,1468267204,"274151322000087","219011344069620",26.42,52.30,0,328.82,380.52,57.3,53.4,0.393,701491.5,701491.5,31935,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468267243,741637.00
07/11/2016 16:15,2,4.121,ACTIVE,217.13,356.18,59.949,1468268103,"201051344000645","219011344069620",28.33,34.50,0,319.51,395.55,118.3,112.3,0.544,478830.4,478830.4,38286,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268104,741638.00
07/11/2016 16:15,2,3.818,ACTIVE,213.29,353.47,59.970,1468268103,"274151322000085","219011344069620",27.37,40.80,0,330.93,378.72,105.9,100.3,0.420,729491.0,729491.0,31790,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268105,741639.00
