ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 16:15,2,3.986,ACTIVE,216.45,354.37,59.975,1468268103,"201051344000633","219011344069620",28.47,35.40,0,319.21,395.85,114.9,109.0,0.548,470016.9,470016.9,38772,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268106,741640.00
07/11/2016 16:15,2,3.551,ACTIVE,216.67,352.27,59.912,1468268103,"201051344000469","219011344069620",28.92,34.50,0,317.10,397.05,104.0,98.4,0.495,471962.3,471962.3,38709,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268107,741641.00
07/11/2016 16:15,2,3.756,ACTIVE,215.09,351.97,59.944,1468268103,"201051344000646","219011344069620",28.23,37.00,0,317.40,391.94,107.3,101.7,0.504,473957.1,473957.1,43259,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268108,741642.00
07/11/2016 16:15,2,3.594,ACTIVE,213.06,356.18,59.944,1468268103,"274151322000052","219011344069620",28.11,40.20,0,328.22,378.12,102.2,96.7,0.393,746032.5,746032.5,32030,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268109,741643.00
07/11/2016 16:15,2,3.223,ACTIVE,215.54,350.77,59.959,1468268103,"201051344000585","219011344069620",28.33,36.80,0,317.70,396.15,92.5,87.3,0.429,482051.4,482051.4,43261,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268110,741644.00
07/11/2016 16:15,2,3.021,ACTIVE,214.41,348.06,59.954,1468268103,"201051344001230","219011344069620",28.65,36.30,0,318.00,390.44,87.7,82.7,0.411,477421.0,477421.0,43078,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268111,741645.00
07/11/2016 16:15,2,2.902,ACTIVE,215.32,349.86,59.949,1468268103,"201051344000582","219011344069620",28.11,37.00,0,317.40,394.05,82.5,77.7,0.380,470504.6,470504.6,43209,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268112,741646.00
07/11/2016 16:15,2,2.820,ACTIVE,213.96,348.36,59.944,1468268103,"201051344000955","219011344069620",28.19,36.80,0,318.91,391.34,80.5,75.7,0.384,483574.4,483574.4,43162,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268113,741647.00
07/11/2016 16:15,2,1.617,ACTIVE,212.83,427.71,59.954,1468268103,"274151322000094","219011344069620",39.18,43.20,0,334.54,451.46,63.7,59.6,0.460,607307.5,607307.5,33177,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268114,741648.00
07/11/2016 16:15,2,2.697,ACTIVE,215.09,350.77,59.949,1468268103,"201051344000579","219011344069620",28.51,35.40,0,318.61,398.26,78.0,73.3,0.367,485940.8,485940.8,18778,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268115,741649.00
07/11/2016 16:15,2,2.646,ACTIVE,213.74,358.28,59.954,1468268103,"201051344000890","219011344069620",28.15,37.00,0,318.61,391.94,75.4,70.9,0.614,480820.0,480820.0,43170,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268115,741650.00
07/11/2016 16:15,2,2.605,ACTIVE,214.19,360.38,59.959,1468268103,"201051344000438","219011344069620",28.45,36.50,0,317.10,395.85,75.1,70.6,0.645,482556.5,482556.5,43176,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268116,741651.00
07/11/2016 16:15,2,2.621,ACTIVE,214.19,360.38,59.917,1468268103,"201051344000417","219011344069620",27.95,37.80,0,317.70,391.64,74.2,69.7,0.636,474511.0,474511.0,43331,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268117,741652.00
07/11/2016 16:15,2,2.490,ACTIVE,211.93,352.27,59.949,1468268103,"274151322000083","219011344069620",27.69,42.50,0,327.62,377.22,69.8,65.5,0.504,739312.6,739312.6,32109,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268118,741653.00
07/11/2016 16:15,2,2.617,ACTIVE,212.61,365.19,59.944,1468268103,"274151322000076","219011344069620",28.31,39.80,0,328.82,378.72,75.0,70.5,0.539,787981.6,787981.6,32114,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268119,741654.00
07/11/2016 16:15,2,2.691,ACTIVE,214.64,360.69,59.949,1468268103,"201051344000868","219011344069620",27.89,34.80,0,318.91,391.34,76.1,71.5,0.623,470902.1,470902.1,38429,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268120,741655.00
07/11/2016 16:15,2,2.596,ACTIVE,212.16,358.88,59.954,1468268103,"274151322000095","219011344069620",28.13,42.00,0,327.92,377.82,73.9,69.4,0.499,779942.7,779942.7,32026,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268121,741656.00
07/11/2016 16:15,2,2.652,ACTIVE,215.32,363.69,59.928,1468268103,"201051344000988","219011344069620",28.23,35.00,0,317.70,397.96,75.9,71.3,0.654,467607.5,467607.5,38717,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268122,741657.00
07/11/2016 16:15,2,2.656,ACTIVE,214.19,360.08,59.938,1468268103,"201051344001025","219011344069620",28.31,37.00,0,317.40,392.55,76.2,71.6,0.614,481391.3,481391.3,43220,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268123,741658.00
07/11/2016 16:15,2,2.645,ACTIVE,215.09,360.08,59.944,1468268103,"201051344000458","219011344069620",28.39,35.40,0,318.61,395.55,76.0,71.5,0.658,478463.4,478463.4,38638,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268124,741659.00
07/11/2016 16:15,2,2.670,ACTIVE,215.54,362.19,60.012,1468268103,"201051344000853","219011344069620",28.33,35.20,0,320.41,396.75,76.5,71.9,0.636,477482.1,477482.1,38249,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268124,741660.00
07/11/2016 16:15,2,2.621,ACTIVE,213.96,360.08,59.954,1468268103,"201051344000685","219011344069620",27.85,36.50,0,316.80,391.94,74.0,69.5,0.654,481881.3,481881.3,43093,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268125,741661.00
07/11/2016 16:15,2,2.578,ACTIVE,214.19,360.38,59.954,1468268103,"201051344000917","219011344069620",28.29,37.80,0,318.61,392.85,73.9,69.4,0.619,478758.7,478758.7,43091,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268127,741662.00
07/11/2016 16:15,2,2.629,ACTIVE,214.19,360.69,59.928,1468268103,"201051344001145","219011344069620",27.99,36.00,0,319.51,393.45,74.5,70.0,0.628,483941.1,483941.1,42939,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268128,741663.00
07/11/2016 16:15,2,2.666,ACTIVE,214.41,360.99,59.938,1468268103,"201051344000651","219011344069620",27.83,36.80,0,319.21,396.15,75.2,70.7,0.597,476637.9,476637.9,43280,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268128,741664.00
07/11/2016 16:15,2,2.434,ACTIVE,212.16,347.16,59.954,1468268103,"274151322000088","219011344069620",27.08,39.30,0,329.43,378.72,66.8,62.6,0.460,713406.0,713406.0,31754,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268129,741665.00
07/11/2016 16:15,2,1.688,ACTIVE,213.29,408.48,59.949,1468268103,"274151322000068","219011344069620",37.49,40.20,0,334.84,448.75,64.0,59.9,0.442,607334.2,607334.2,33386,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268130,741666.00
07/11/2016 16:15,2,2.744,ACTIVE,214.19,360.08,59.944,1468268103,"201051344001135","219011344069620",28.11,37.30,0,318.61,391.64,78.2,73.5,0.654,472655.5,472655.5,43206,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268131,741667.00
07/11/2016 16:15,2,2.820,ACTIVE,214.41,347.16,60.002,1468268103,"201051344000594","219011344069620",28.33,36.30,0,318.30,391.94,80.9,76.2,0.362,482593.9,482593.9,38685,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268132,741668.00
07/11/2016 16:15,2,2.701,ACTIVE,214.41,361.59,59.965,1468268103,"201051344001203","219011344069620",28.51,36.50,0,319.51,396.75,78.0,73.3,0.658,480201.0,480201.0,43255,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268133,741669.00
07/11/2016 16:15,2,2.488,ACTIVE,211.93,353.17,59.949,1468268103,"274151322000054","219011344069620",27.41,41.00,0,328.82,378.42,69.0,64.7,0.482,728450.0,728450.0,31784,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268134,741670.00
07/11/2016 16:15,2,2.723,ACTIVE,214.87,348.66,59.959,1468268103,"201051344000867","219011344069620",28.15,36.30,0,319.51,391.04,77.7,73.1,0.358,469977.0,469977.0,38692,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268135,741671.00
07/11/2016 16:15,2,2.576,ACTIVE,214.41,360.99,59.954,1468268103,"201051344001093","219011344069620",28.21,36.30,0,319.21,394.95,73.6,69.1,0.610,478185.7,478185.7,43149,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268136,741672.00
07/11/2016 16:15,2,2.676,ACTIVE,214.87,359.78,60.018,1468268103,"201051344000900","219011344069620",28.53,34.30,0,316.80,396.45,77.3,72.7,0.636,486020.6,486020.6,38076,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268137,741673.00
07/11/2016 16:15,2,2.662,ACTIVE,215.32,361.59,59.986,1468268103,"201051344000648","219011344069620",28.07,33.00,0,317.70,397.05,75.7,71.1,0.632,476703.5,476703.5,38373,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268138,741674.00
07/11/2016 16:15,2,2.680,ACTIVE,215.09,362.19,59.981,1468268103,"201051344000569","219011344069620",28.33,35.60,0,318.61,395.25,76.9,72.3,0.654,486849.3,486849.3,37996,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268138,741675.00
07/11/2016 16:15,2,2.723,ACTIVE,215.54,351.07,59.954,1468268103,"201051344000983","219011344069620",28.49,35.40,0,320.11,396.45,78.5,73.9,0.371,478607.0,478607.0,38490,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268139,741676.00
07/11/2016 16:15,2,2.762,ACTIVE,215.09,361.59,59.907,1468268103,"201051344001158","219011344069620",27.85,34.80,0,317.40,396.15,78.0,73.3,0.658,471968.2,471968.2,38758,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268141,741677.00
07/11/2016 16:15,2,2.789,ACTIVE,215.77,363.99,59.959,1468268103,"201051344000576","219011344069620",28.49,34.00,0,317.70,397.66,80.5,75.8,0.376,479249.8,479249.8,38157,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268142,741678.00
07/11/2016 16:15,2,2.529,ACTIVE,212.38,353.47,59.954,1468268103,"274151322000087","219011344069620",27.21,48.80,0,328.52,378.72,69.8,65.4,0.446,701505.1,701505.1,31936,0,0,0,L,1151911521,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468268143,741679.00
07/11/2016 16:30,2,1.377,ACTIVE,213.96,348.96,59.986,1468269004,"201051344000645","219011344069620",27.49,32.80,0,318.30,396.75,38.5,35.2,0.318,478845.5,478845.5,38287,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269005,741680.00
07/11/2016 16:30,2,1.225,ACTIVE,211.93,342.05,59.933,1468269004,"274151322000085","219011344069620",27.00,38.80,0,330.03,378.72,33.4,30.3,0.225,729504.1,729504.1,31791,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269006,741681.00
07/11/2016 16:30,2,1.389,ACTIVE,213.74,349.56,59.965,1468269004,"201051344000633","219011344069620",27.61,33.50,0,318.00,396.45,38.8,35.6,0.318,470032.1,470032.1,38773,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269007,741682.00
07/11/2016 16:30,2,1.391,ACTIVE,213.74,348.96,59.965,1468269004,"201051344000469","219011344069620",27.61,33.00,0,317.10,396.75,38.9,35.6,0.336,471977.5,471977.5,38710,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269008,741683.00
07/11/2016 16:30,2,1.365,ACTIVE,212.61,348.06,59.959,1468269004,"201051344000646","219011344069620",27.85,35.20,0,315.60,392.55,38.5,35.3,0.318,473972.0,473972.0,43260,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269009,741684.00
07/11/2016 16:30,2,1.281,ACTIVE,211.70,340.85,59.970,1468269004,"274151322000052","219011344069620",27.73,38.60,0,328.22,377.82,36.0,32.8,0.243,746046.4,746046.4,32031,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269010,741685.00
07/11/2016 16:30,2,1.434,ACTIVE,213.29,348.96,59.917,1468269004,"201051344000585","219011344069620",27.65,35.40,0,317.40,395.55,40.2,36.9,0.323,482066.8,482066.8,43262,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269010,741686.00
07/11/2016 16:30,2,1.309,ACTIVE,212.83,346.26,59.975,1468269004,"201051344001230","219011344069620",27.95,35.00,0,318.30,389.84,37.1,33.9,0.296,477435.6,477435.6,43079,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269011,741687.00
07/11/2016 16:30,2,1.328,ACTIVE,213.51,348.66,59.965,1468269004,"201051344000582","219011344069620",27.59,35.60,0,316.80,396.45,37.1,33.9,0.305,470519.2,470519.2,43210,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269012,741688.00
07/11/2016 16:30,2,1.367,ACTIVE,212.61,346.86,59.970,1468269004,"201051344000955","219011344069620",27.99,35.40,0,317.10,391.04,38.8,35.5,0.327,483589.3,483589.3,43163,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269013,741689.00
07/11/2016 16:30,2,0.840,ACTIVE,211.70,396.15,59.959,1468269004,"274151322000094","219011344069620",36.78,41.00,0,334.24,448.45,31.6,28.5,0.217,607319.8,607319.8,33178,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269014,741690.00
07/11/2016 16:30,2,1.412,ACTIVE,213.74,348.36,59.965,1468269004,"201051344000579","219011344069620",27.97,34.00,0,318.91,397.35,40.0,36.7,0.331,485956.2,485956.2,18779,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269015,741691.00
07/11/2016 16:30,2,1.367,ACTIVE,212.83,347.46,59.970,1468269004,"201051344000890","219011344069620",27.91,35.40,0,317.70,391.64,38.6,35.4,0.305,480834.9,480834.9,43171,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269016,741692.00
07/11/2016 16:30,2,1.357,ACTIVE,213.29,348.36,59.965,1468269004,"201051344000438","219011344069620",27.85,35.00,0,318.00,394.35,38.3,35.1,0.318,482571.3,482571.3,43177,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269017,741693.00
07/11/2016 16:30,2,1.363,ACTIVE,213.06,348.36,59.949,1468269004,"201051344000417","219011344069620",27.69,35.80,0,316.50,391.94,38.2,35.0,0.318,474525.7,474525.7,43332,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269018,741694.00
07/11/2016 16:30,2,1.266,ACTIVE,211.48,340.55,59.944,1468269004,"274151322000083","219011344069620",27.43,40.20,0,328.22,377.22,35.2,32.0,0.230,739326.3,739326.3,32110,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269019,741695.00
07/11/2016 16:30,2,1.355,ACTIVE,212.38,347.76,59.991,1468269004,"274151322000076","219011344069620",27.85,38.00,0,329.13,378.42,38.3,35.1,0.265,787996.4,787996.4,32115,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269020,741696.00
07/11/2016 16:30,2,1.412,ACTIVE,213.51,347.76,59.959,1468269004,"201051344000868","219011344069620",27.47,33.30,0,316.80,391.94,39.3,36.0,0.314,470917.2,470917.2,38430,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269021,741697.00
07/11/2016 16:30,2,1.324,ACTIVE,211.70,344.76,59.954,1468269004,"274151322000095","219011344069620",27.79,39.80,0,328.82,377.52,37.3,34.1,0.256,779957.3,779957.3,32027,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269022,741698.00
07/11/2016 16:30,2,1.387,ACTIVE,213.74,350.17,59.986,1468269004,"201051344000988","219011344069620",27.55,33.30,0,318.61,398.56,38.7,35.4,0.323,467622.5,467622.5,38718,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269022,741699.00
07/11/2016 16:30,2,1.406,ACTIVE,213.06,347.16,59.970,1468269004,"201051344001025","219011344069620",27.35,35.20,0,318.00,392.85,39.0,35.7,0.314,481406.4,481406.4,43221,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269023,741700.00
07/11/2016 16:30,2,1.371,ACTIVE,213.74,348.06,59.959,1468269004,"201051344000458","219011344069620",27.93,34.00,0,318.30,395.85,38.8,35.5,0.331,478478.4,478478.4,38639,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269024,741701.00
07/11/2016 16:30,2,1.385,ACTIVE,214.19,349.26,59.954,1468269004,"201051344000853","219011344069620",27.81,33.50,0,320.41,397.35,39.0,35.7,0.323,477497.1,477497.1,38250,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269025,741702.00
07/11/2016 16:30,2,1.328,ACTIVE,213.29,348.36,59.965,1468269004,"201051344000685","219011344069620",27.53,35.00,0,315.90,392.25,37.1,33.9,0.327,481895.8,481895.8,43094,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269026,741703.00
07/11/2016 16:30,2,1.326,ACTIVE,213.06,347.76,59.965,1468269004,"201051344000917","219011344069620",27.47,36.00,0,319.81,393.75,36.9,33.7,0.301,478773.1,478773.1,43092,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269027,741704.00
07/11/2016 16:30,2,1.326,ACTIVE,213.06,348.06,59.965,1468269004,"201051344001145","219011344069620",27.77,34.50,0,318.61,391.94,37.3,34.1,0.296,483955.7,483955.7,42940,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269028,741705.00
07/11/2016 16:30,2,1.350,ACTIVE,213.29,348.36,59.981,1468269004,"201051344000651","219011344069620",27.65,35.20,0,319.21,396.15,37.8,34.6,0.309,476652.5,476652.5,43281,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269029,741706.00
07/11/2016 16:30,2,1.234,ACTIVE,211.25,340.55,59.949,1468269004,"274151322000088","219011344069620",26.72,37.50,0,328.82,377.82,33.4,30.3,0.225,713418.9,713418.9,31755,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269030,741707.00
07/11/2016 16:30,2,0.861,ACTIVE,212.38,405.47,59.954,1468269004,"274151322000068","219011344069620",37.39,38.80,0,334.84,446.05,32.6,29.6,0.221,607346.6,607346.6,33387,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269031,741708.00
07/11/2016 16:30,2,1.396,ACTIVE,212.83,347.46,59.965,1468269004,"201051344001135","219011344069620",27.89,35.60,0,317.70,392.85,39.4,36.1,0.314,472670.4,472670.4,43207,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269031,741709.00
07/11/2016 16:30,2,1.377,ACTIVE,213.29,348.66,59.959,1468269004,"201051344000594","219011344069620",28.07,34.00,0,315.90,391.94,39.1,35.8,0.323,482608.9,482608.9,38686,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269032,741710.00
07/11/2016 16:30,2,1.367,ACTIVE,213.06,347.46,59.928,1468269004,"201051344001203","219011344069620",27.93,35.20,0,318.00,394.35,38.7,35.4,0.314,480215.8,480215.8,43256,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269033,741711.00
07/11/2016 16:30,2,1.244,ACTIVE,211.70,341.15,59.954,1468269004,"274151322000054","219011344069620",27.14,39.00,0,328.22,378.12,34.2,31.1,0.239,728463.0,728463.0,31785,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269034,741712.00
07/11/2016 16:30,2,1.395,ACTIVE,213.74,347.76,59.954,1468269004,"201051344000867","219011344069620",27.95,34.50,0,316.80,391.34,39.5,36.2,0.318,469992.0,469992.0,38693,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269035,741713.00
07/11/2016 16:30,2,1.309,ACTIVE,213.06,348.36,59.949,1468269004,"201051344001093","219011344069620",27.91,35.00,0,318.30,394.05,37.0,33.8,0.296,478199.9,478199.9,43150,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269036,741714.00
07/11/2016 16:30,2,1.383,ACTIVE,213.51,348.36,59.965,1468269004,"201051344000900","219011344069620",27.77,32.80,0,318.30,396.45,38.9,35.6,0.314,486035.6,486035.6,38077,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269037,741715.00
07/11/2016 16:30,2,1.354,ACTIVE,213.74,347.76,59.959,1468269004,"201051344000648","219011344069620",27.95,31.80,0,317.40,397.35,38.3,35.1,0.314,476718.1,476718.1,38374,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269038,741716.00
07/11/2016 16:30,2,1.373,ACTIVE,213.51,348.36,59.959,1468269004,"201051344000569","219011344069620",28.05,34.30,0,319.21,395.25,39.1,35.8,0.318,486864.1,486864.1,37997,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269039,741717.00
07/11/2016 16:30,2,1.385,ACTIVE,213.74,348.06,59.933,1468269004,"201051344000983","219011344069620",28.37,33.80,0,316.50,395.55,39.8,36.5,0.323,478622.1,478622.1,38491,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269040,741718.00
07/11/2016 16:30,2,1.391,ACTIVE,213.51,348.06,59.954,1468269004,"201051344001158","219011344069620",27.43,33.00,0,318.00,396.75,38.7,35.4,0.318,471983.0,471983.0,38759,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269041,741719.00
07/11/2016 16:30,2,1.326,ACTIVE,213.96,349.26,59.970,1468269004,"201051344000576","219011344069620",28.23,32.80,0,317.10,397.66,38.0,34.7,0.314,479264.3,479264.3,38158,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269042,741720.00
07/11/2016 16:30,2,1.234,ACTIVE,211.93,341.15,59.965,1468269004,"274151322000087","219011344069620",26.72,46.40,0,330.03,378.72,33.4,30.3,0.208,701517.9,701517.9,31937,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269043,741721.00
07/11/2016 16:45,2,1.512,ACTIVE,214.19,351.07,59.975,1468269903,"201051344000645","219011344069620",27.83,31.80,0,334.54,377.22,42.6,39.2,0.345,478854.7,478854.7,38288,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269904,741722.00
07/11/2016 16:45,2,1.361,ACTIVE,211.93,348.36,59.996,1468269903,"274151322000085","219011344069620",27.19,37.50,0,333.03,362.79,37.5,34.3,0.252,729512.1,729512.1,31792,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269905,741723.00
07/11/2016 16:45,2,1.525,ACTIVE,213.96,351.67,59.965,1468269903,"201051344000633","219011344069620",27.89,32.20,0,333.33,377.82,43.1,39.7,0.362,470041.4,470041.4,38774,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269906,741724.00
07/11/2016 16:45,2,1.527,ACTIVE,213.96,349.86,59.938,1468269903,"201051344000469","219011344069620",28.03,31.80,0,333.33,377.52,43.4,39.9,0.367,471986.8,471986.8,38711,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269907,741725.00
07/11/2016 16:45,2,1.508,ACTIVE,212.83,349.56,59.975,1468269903,"201051344000646","219011344069620",28.05,34.00,0,332.43,376.92,42.9,39.5,0.362,473981.3,473981.3,43261,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269908,741726.00
07/11/2016 16:45,2,1.428,ACTIVE,211.70,344.15,59.965,1468269903,"274151322000052","219011344069620",27.69,36.80,0,331.23,363.39,40.0,36.7,0.274,746055.0,746055.0,32032,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269909,741727.00
07/11/2016 16:45,2,1.547,ACTIVE,213.29,349.86,59.954,1468269903,"201051344000585","219011344069620",28.53,34.00,0,333.33,376.92,44.7,41.2,0.358,482076.5,482076.5,43263,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269910,741728.00
07/11/2016 16:45,2,1.473,ACTIVE,212.83,347.46,59.954,1468269903,"201051344001230","219011344069620",27.97,33.50,0,332.13,374.21,41.7,38.4,0.336,477444.5,477444.5,43080,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269911,741729.00
07/11/2016 16:45,2,1.480,ACTIVE,213.51,349.56,59.975,1468269903,"201051344000582","219011344069620",27.93,34.30,0,334.24,376.92,42.0,38.6,0.340,470528.1,470528.1,43211,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269912,741730.00
07/11/2016 16:45,2,1.523,ACTIVE,212.61,348.36,59.981,1468269903,"201051344000955","219011344069620",28.11,34.00,0,333.03,375.71,43.4,39.9,0.358,483598.6,483598.6,43164,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269913,741731.00
07/11/2016 16:45,2,0.939,ACTIVE,211.70,402.16,59.954,1468269903,"274151322000094","219011344069620",37.65,39.80,0,332.13,428.01,35.9,32.8,0.247,607327.2,607327.2,33179,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269914,741732.00
07/11/2016 16:45,2,1.574,ACTIVE,213.74,350.77,59.933,1468269903,"201051344000579","219011344069620",28.11,32.60,0,334.24,377.82,44.9,41.4,0.371,485965.8,485965.8,18780,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269915,741733.00
07/11/2016 16:45,2,1.523,ACTIVE,212.83,348.36,59.975,1468269903,"201051344000890","219011344069620",28.19,34.00,0,333.03,376.01,43.5,40.1,0.345,480844.2,480844.2,43172,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269916,741734.00
07/11/2016 16:45,2,1.504,ACTIVE,213.29,349.86,59.975,1468269903,"201051344000438","219011344069620",28.41,33.80,0,334.84,376.92,43.3,39.9,0.362,482580.5,482580.5,43178,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269917,741735.00
07/11/2016 16:45,2,1.531,ACTIVE,213.06,348.66,59.991,1468269903,"201051344000417","219011344069620",27.85,34.50,0,332.73,376.01,43.2,39.7,0.362,474534.9,474534.9,43333,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269917,741736.00
07/11/2016 16:45,2,1.424,ACTIVE,211.93,341.75,59.975,1468269903,"274151322000083","219011344069620",27.75,38.40,0,332.13,362.79,40.0,36.7,0.283,739334.8,739334.8,32111,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269918,741737.00
07/11/2016 16:45,2,1.508,ACTIVE,212.16,349.26,59.970,1468269903,"274151322000076","219011344069620",28.37,36.00,0,333.63,366.10,43.3,39.8,0.309,788005.6,788005.6,32116,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269919,741738.00
07/11/2016 16:45,2,1.576,ACTIVE,213.51,350.17,59.949,1468269903,"201051344000868","219011344069620",27.89,32.20,0,333.33,376.92,44.6,41.1,0.358,470926.6,470926.6,38431,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269920,741739.00
07/11/2016 16:45,2,1.498,ACTIVE,211.25,342.65,59.944,1468269903,"274151322000095","219011344069620",28.09,38.00,0,331.83,365.19,42.6,39.2,0.296,779966.2,779966.2,32028,0,0,0,L,1151911521,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269921,741740.00
07/11/2016 16:45,2,1.564,ACTIVE,213.51,351.97,60.028,1468269903,"201051344000988","219011344069620",27.83,32.40,0,333.63,379.32,44.2,40.7,0.380,467631.8,467631.8,38719,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269922,741741.00
07/11/2016 16:45,2,1.592,ACTIVE,213.06,349.26,59.922,1468269903,"201051344001025","219011344069620",27.57,33.80,0,333.93,378.42,44.5,41.0,0.358,481415.8,481415.8,43222,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269923,741742.00
07/11/2016 16:45,2,1.559,ACTIVE,213.74,350.47,59.944,1468269903,"201051344000458","219011344069620",28.03,32.60,0,333.03,377.82,44.3,40.8,0.384,478487.7,478487.7,38640,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269924,741743.00
07/11/2016 16:45,2,1.578,ACTIVE,214.41,351.67,59.944,1468269903,"201051344000853","219011344069620",27.93,32.40,0,335.44,379.32,44.7,41.2,0.371,477506.5,477506.5,38251,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269925,741744.00
07/11/2016 16:45,2,1.518,ACTIVE,213.29,350.47,59.938,1468269903,"201051344000685","219011344069620",27.81,33.50,0,333.03,376.31,42.8,39.4,0.376,481904.7,481904.7,43095,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269926,741745.00
07/11/2016 16:45,2,1.525,ACTIVE,213.06,349.26,59.922,1468269903,"201051344000917","219011344069620",27.73,34.80,0,333.63,375.71,42.9,39.5,0.358,478782.0,478782.0,43093,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269927,741746.00
07/11/2016 16:45,2,1.520,ACTIVE,213.29,349.26,59.938,1468269903,"201051344001145","219011344069620",28.07,33.30,0,333.93,376.01,43.2,39.8,0.354,483964.7,483964.7,42941,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269928,741747.00
07/11/2016 16:45,2,1.555,ACTIVE,213.29,350.47,59.928,1468269903,"201051344000651","219011344069620",27.79,34.00,0,333.93,377.52,43.8,40.3,0.358,476661.7,476661.7,43282,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269929,741748.00
07/11/2016 16:45,2,1.416,ACTIVE,211.25,342.65,59.970,1468269903,"274151322000088","219011344069620",27.02,36.30,0,332.43,361.59,38.8,35.5,0.270,713426.9,713426.9,31756,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269929,741749.00
07/11/2016 16:45,2,0.977,ACTIVE,211.93,410.58,59.959,1468269903,"274151322000068","219011344069620",37.83,37.50,0,332.43,434.93,37.6,34.4,0.256,607354.3,607354.3,33388,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269930,741750.00
07/11/2016 16:45,2,1.594,ACTIVE,212.83,348.66,59.954,1468269903,"201051344001135","219011344069620",28.05,34.30,0,333.33,376.01,45.4,41.8,0.367,472679.9,472679.9,43208,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269931,741751.00
07/11/2016 16:45,2,1.588,ACTIVE,213.06,349.56,60.028,1468269903,"201051344000594","219011344069620",28.27,33.00,0,330.93,377.22,45.5,42.0,0.376,482618.4,482618.4,38687,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269932,741752.00
07/11/2016 16:45,2,1.586,ACTIVE,213.29,350.17,60.028,1468269903,"201051344001203","219011344069620",27.91,33.80,0,334.24,377.82,44.9,41.4,0.376,480225.1,480225.1,43257,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269933,741753.00
07/11/2016 16:45,2,1.443,ACTIVE,211.70,351.37,59.981,1468269903,"274151322000054","219011344069620",27.35,37.50,0,331.23,363.39,40.0,36.7,0.274,728471.2,728471.2,31786,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269934,741754.00
07/11/2016 16:45,2,1.594,ACTIVE,213.74,349.56,60.012,1468269903,"201051344000867","219011344069620",28.35,33.00,0,333.33,376.01,45.8,42.3,0.371,470001.5,470001.5,38694,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269935,741755.00
07/11/2016 16:45,2,1.518,ACTIVE,213.51,350.17,59.922,1468269903,"201051344001093","219011344069620",28.19,33.50,0,333.63,375.71,43.3,39.9,0.340,478208.9,478208.9,43151,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269936,741756.00
07/11/2016 16:45,2,1.592,ACTIVE,213.74,350.77,59.912,1468269903,"201051344000900","219011344069620",28.31,32.00,0,332.43,376.92,45.7,42.2,0.371,486045.0,486045.0,38078,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269937,741757.00
07/11/2016 16:45,2,1.568,ACTIVE,214.19,350.17,59.944,1468269903,"201051344000648","219011344069620",28.31,30.80,0,334.24,377.52,45.0,41.5,0.371,476727.4,476727.4,38375,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269938,741758.00
07/11/2016 16:45,2,1.615,ACTIVE,213.96,351.07,59.922,1468269903,"201051344000569","219011344069620",27.97,32.80,0,334.84,377.52,45.8,42.3,0.380,486873.6,486873.6,37998,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269938,741759.00
07/11/2016 16:45,2,1.641,ACTIVE,213.96,351.07,59.944,1468269903,"201051344000983","219011344069620",28.19,32.60,0,333.93,377.52,46.8,43.3,0.389,478631.7,478631.7,38492,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269939,741760.00
07/11/2016 16:45,2,1.613,ACTIVE,213.96,350.17,59.954,1468269903,"201051344001158","219011344069620",27.91,32.20,0,333.63,377.82,45.6,42.1,0.376,471992.4,471992.4,38760,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269940,741761.00
07/11/2016 16:45,2,1.586,ACTIVE,214.19,352.27,59.965,1468269903,"201051344000576","219011344069620",28.07,31.80,0,334.84,377.82,45.1,41.6,0.371,479273.5,479273.5,38159,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269941,741762.00
07/11/2016 16:45,2,1.439,ACTIVE,211.93,350.17,59.959,1468269903,"274151322000087","219011344069620",27.37,43.80,0,332.43,360.99,39.9,36.6,0.252,701526.0,701526.0,31938,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468269942,741763.00
07/11/2016 17:00,2,1.055,ACTIVE,213.96,346.56,59.975,1468270803,"201051344000645","219011344069620",27.47,32.00,0,335.14,380.22,29.4,26.4,0.234,478865.5,478865.5,38289,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270804,741764.00
07/11/2016 17:00,2,0.947,ACTIVE,211.70,344.45,60.007,1468270803,"274151322000085","219011344069620",26.80,36.80,0,333.63,364.89,25.7,22.9,0.164,729521.5,729521.5,31793,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270805,741765.00
07/11/2016 17:00,2,1.064,ACTIVE,213.74,347.46,60.012,1468270803,"201051344000633","219011344069620",27.77,32.00,0,333.93,381.12,30.0,27.0,0.247,470052.3,470052.3,38775,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270806,741766.00
07/11/2016 17:00,2,1.059,ACTIVE,213.74,346.26,59.981,1468270803,"201051344000469","219011344069620",27.77,31.80,0,333.33,380.22,29.8,26.8,0.247,471997.7,471997.7,38712,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270807,741767.00
07/11/2016 17:00,2,1.045,ACTIVE,212.83,345.36,59.986,1468270803,"201051344000646","219011344069620",27.91,33.00,0,331.83,379.62,29.6,26.6,0.239,473992.0,473992.0,43262,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270808,741768.00
07/11/2016 17:00,2,0.984,ACTIVE,211.48,339.04,60.034,1468270803,"274151322000052","219011344069620",27.27,36.50,0,333.33,366.10,27.2,24.3,0.177,746065.0,746065.0,32033,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270809,741769.00
07/11/2016 17:00,2,1.102,ACTIVE,213.51,346.86,60.023,1468270803,"201051344000585","219011344069620",27.55,33.30,0,333.03,380.22,30.8,27.8,0.239,482087.6,482087.6,43264,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270810,741770.00
07/11/2016 17:00,2,1.021,ACTIVE,213.06,344.15,59.981,1468270803,"201051344001230","219011344069620",27.53,32.20,0,330.93,377.22,28.6,25.6,0.221,477455.0,477455.0,43081,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270811,741771.00
07/11/2016 17:00,2,1.020,ACTIVE,213.51,345.96,60.023,1468270803,"201051344000582","219011344069620",27.35,33.50,0,332.73,379.62,28.3,25.4,0.221,470538.5,470538.5,43212,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270812,741772.00
07/11/2016 17:00,2,1.068,ACTIVE,212.83,345.06,60.018,1468270803,"201051344000955","219011344069620",27.23,33.00,0,332.43,378.72,29.5,26.6,0.234,483609.4,483609.4,43165,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270812,741773.00
07/11/2016 17:00,2,0.619,ACTIVE,211.93,396.45,59.991,1468270803,"274151322000094","219011344069620",37.13,39.30,0,330.93,430.72,23.2,20.5,0.159,607336.0,607336.0,33180,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270813,741774.00
07/11/2016 17:00,2,1.092,ACTIVE,213.51,345.96,60.012,1468270803,"201051344000579","219011344069620",27.65,32.40,0,334.84,380.82,30.6,27.6,0.239,485976.9,485976.9,18781,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270814,741775.00
07/11/2016 17:00,2,1.053,ACTIVE,212.83,345.06,59.975,1468270803,"201051344000890","219011344069620",27.63,32.60,0,333.63,379.32,29.5,26.5,0.225,480855.0,480855.0,43173,0,0,0,L,1122011218,0,122.23,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270815,741776.00
07/11/2016 17:00,2,1.033,ACTIVE,213.29,345.66,59.981,1468270803,"201051344000438","219011344069620",27.69,32.60,0,333.93,379.92,29.0,26.1,0.239,482591.1,482591.1,43179,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270816,741777.00
07/11/2016 17:00,2,1.051,ACTIVE,213.29,345.66,60.028,1468270803,"201051344000417","219011344069620",27.29,33.30,0,332.13,379.02,29.1,26.2,0.234,474545.5,474545.5,43334,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270817,741778.00
07/11/2016 17:00,2,0.943,ACTIVE,211.70,339.34,60.007,1468270803,"274151322000083","219011344069620",27.15,37.50,0,332.73,366.10,25.9,23.1,0.177,739344.6,739344.6,32112,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270818,741779.00
07/11/2016 17:00,2,1.002,ACTIVE,211.93,345.36,59.996,1468270803,"274151322000076","219011344069620",27.79,35.80,0,333.93,368.20,28.2,25.3,0.194,788016.2,788016.2,32117,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270819,741780.00
07/11/2016 17:00,2,1.068,ACTIVE,213.29,345.06,59.996,1468270803,"201051344000868","219011344069620",27.33,32.00,0,333.03,379.62,29.6,26.6,0.225,470937.5,470937.5,38432,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270820,741781.00
07/11/2016 17:00,2,0.973,ACTIVE,211.48,342.95,60.002,1468270803,"274151322000095","219011344069620",27.77,37.00,0,332.73,367.30,27.3,24.5,0.186,779976.7,779976.7,32029,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270820,741782.00
