ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 17:00,2,1.027,ACTIVE,213.29,346.86,60.018,1468270803,"201051344000988","219011344069620",27.51,32.20,0,334.24,383.83,28.6,25.7,0.239,467642.6,467642.6,38720,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270821,741783.00
07/11/2016 17:00,2,1.027,ACTIVE,213.06,344.76,59.981,1468270803,"201051344001025","219011344069620",27.77,33.00,0,333.63,380.52,28.9,26.0,0.221,481426.6,481426.6,43223,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270822,741784.00
07/11/2016 17:00,2,1.016,ACTIVE,213.29,345.06,59.965,1468270803,"201051344000458","219011344069620",27.83,32.60,0,334.84,381.42,28.6,25.7,0.239,478498.4,478498.4,38641,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270823,741785.00
07/11/2016 17:00,2,1.039,ACTIVE,213.96,346.86,60.012,1468270803,"201051344000853","219011344069620",27.23,32.20,0,335.14,384.43,28.6,25.7,0.230,477517.3,477517.3,38252,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270824,741786.00
07/11/2016 17:00,2,0.975,ACTIVE,213.29,345.66,60.007,1468270803,"201051344000685","219011344069620",27.61,32.20,0,332.73,379.92,27.3,24.4,0.230,481915.1,481915.1,43096,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270825,741787.00
07/11/2016 17:00,2,0.980,ACTIVE,212.83,344.76,59.986,1468270803,"201051344000917","219011344069620",27.63,34.00,0,331.83,379.02,27.5,24.6,0.212,478792.5,478792.5,43094,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270826,741788.00
07/11/2016 17:00,2,0.990,ACTIVE,213.29,344.45,60.018,1468270803,"201051344001145","219011344069620",27.55,32.40,0,333.93,379.32,27.7,24.8,0.217,483975.2,483975.2,42942,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270827,741789.00
07/11/2016 17:00,2,0.994,ACTIVE,213.29,345.66,59.959,1468270803,"201051344000651","219011344069620",27.39,33.50,0,333.63,380.52,27.6,24.7,0.212,476672.2,476672.2,43283,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270828,741790.00
07/11/2016 17:00,2,0.893,ACTIVE,211.48,340.55,60.002,1468270803,"274151322000088","219011344069620",26.56,35.80,0,332.73,364.89,24.0,21.2,0.146,713436.2,713436.2,31757,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270829,741791.00
07/11/2016 17:00,2,0.621,ACTIVE,212.38,392.85,59.986,1468270803,"274151322000068","219011344069620",36.78,37.30,0,331.83,429.22,23.2,20.5,0.146,607363.1,607363.1,33389,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270830,741792.00
07/11/2016 17:00,2,1.049,ACTIVE,212.83,343.85,59.965,1468270803,"201051344001135","219011344069620",27.27,33.50,0,333.03,379.32,29.0,26.1,0.217,472690.7,472690.7,43209,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270831,741793.00
07/11/2016 17:00,2,1.014,ACTIVE,212.83,344.76,60.018,1468270803,"201051344000594","219011344069620",27.99,32.40,0,333.03,379.92,28.8,25.9,0.230,482629.3,482629.3,38688,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270832,741794.00
07/11/2016 17:00,2,1.008,ACTIVE,213.29,344.45,60.012,1468270803,"201051344001203","219011344069620",27.57,33.00,0,333.63,380.82,28.1,25.2,0.217,480235.8,480235.8,43258,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270833,741795.00
07/11/2016 17:00,2,0.904,ACTIVE,211.25,338.14,59.981,1468270803,"274151322000054","219011344069620",26.60,37.00,0,333.03,365.49,24.4,21.6,0.155,728480.7,728480.7,31787,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270834,741796.00
07/11/2016 17:00,2,1.041,ACTIVE,213.29,343.85,59.986,1468270803,"201051344000867","219011344069620",27.21,32.80,0,333.93,379.32,28.7,25.8,0.217,470012.4,470012.4,38695,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270835,741797.00
07/11/2016 17:00,2,0.943,ACTIVE,213.06,345.06,60.007,1468270803,"201051344001093","219011344069620",28.01,33.00,0,334.24,378.72,26.8,23.9,0.208,478219.2,478219.2,43152,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270836,741798.00
07/11/2016 17:00,2,0.994,ACTIVE,213.29,345.06,59.975,1468270803,"201051344000900","219011344069620",27.67,31.80,0,333.93,380.22,27.9,25.0,0.225,486055.8,486055.8,38079,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270837,741799.00
07/11/2016 17:00,2,0.979,ACTIVE,213.74,344.76,60.023,1468270803,"201051344000648","219011344069620",27.81,31.00,0,334.84,380.82,27.6,24.7,0.217,476738.0,476738.0,38376,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270838,741800.00
07/11/2016 17:00,2,1.008,ACTIVE,213.29,344.76,60.018,1468270803,"201051344000569","219011344069620",27.29,32.60,0,334.84,380.82,27.9,25.0,0.221,486884.3,486884.3,37999,0,0,0,L,1122011218,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270838,741801.00
07/11/2016 17:00,2,1.012,ACTIVE,213.29,344.45,59.996,1468270803,"201051344000983","219011344069620",28.03,32.60,0,334.54,380.82,28.7,25.8,0.221,478642.7,478642.7,38493,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270839,741802.00
07/11/2016 17:00,2,0.977,ACTIVE,213.29,344.15,59.981,1468270803,"201051344001158","219011344069620",27.87,32.00,0,333.93,381.12,27.6,24.7,0.221,472003.1,472003.1,38761,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270840,741803.00
07/11/2016 17:00,2,0.963,ACTIVE,213.74,346.56,59.975,1468270803,"201051344000576","219011344069620",27.65,31.80,0,335.14,382.93,27.0,24.1,0.217,479284.0,479284.0,38160,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270841,741804.00
07/11/2016 17:00,2,0.875,ACTIVE,211.70,339.34,60.002,1468270803,"274151322000087","219011344069620",26.60,43.40,0,333.03,363.99,23.6,20.9,0.146,701535.2,701535.2,31939,0,0,0,L,1151911521,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468270842,741805.00
07/11/2016 17:15,2,0.152,ACTIVE,212.38,336.04,59.959,1468271703,"201051344000645","219011344069620",25.41,30.80,0,333.63,361.29,4.0,1.9,0.004,478867.7,478867.7,38290,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271704,741806.00
07/11/2016 17:15,2,0.102,ACTIVE,211.25,334.54,59.949,1468271703,"274151322000085","219011344069620",24.13,35.40,0,333.03,350.47,2.5,0.5,0.000,729523.3,729523.3,31794,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271705,741807.00
07/11/2016 17:15,2,0.180,ACTIVE,212.38,337.54,59.954,1468271703,"201051344000633","219011344069620",24.95,31.00,0,333.03,362.19,4.5,2.5,0.000,470054.7,470054.7,38776,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271706,741808.00
07/11/2016 17:15,2,0.182,ACTIVE,211.93,335.14,59.959,1468271703,"201051344000469","219011344069620",25.13,29.80,0,332.13,360.38,4.7,2.6,0.000,472000.1,472000.1,38713,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271707,741809.00
07/11/2016 17:15,2,0.180,ACTIVE,211.93,335.44,59.928,1468271703,"201051344000646","219011344069620",25.90,31.80,0,331.83,359.18,4.7,2.6,0.000,473994.5,473994.5,43263,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271708,741810.00
07/11/2016 17:15,2,0.129,ACTIVE,211.03,335.74,59.954,1468271703,"274151322000052","219011344069620",24.29,35.20,0,332.13,350.77,3.2,1.1,0.009,746067.0,746067.0,32034,0,0,0,L,1151911521,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271708,741811.00
07/11/2016 17:15,2,0.211,ACTIVE,212.16,336.64,59.959,1468271703,"201051344000585","219011344069620",25.49,31.80,0,332.73,360.08,5.5,3.4,0.000,482090.3,482090.3,43265,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271709,741812.00
07/11/2016 17:15,2,0.156,ALERT,211.70,308.39,59.954,1468271703,"201051344001230","219011344069620",22.90,30.80,0,297.87,358.28,3.6,1.6,0.000,477457.1,477457.1,43082,0,0,0,L,1122011218,0,121.33,120.88,0002,27,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271711,741813.00
07/11/2016 17:15,2,0.156,ACTIVE,212.61,336.64,59.954,1468271703,"201051344000582","219011344069620",24.29,32.00,0,333.03,358.88,3.9,1.8,0.004,470540.7,470540.7,43213,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271712,741814.00
07/11/2016 17:15,2,0.193,ACTIVE,211.70,334.84,59.954,1468271703,"201051344000955","219011344069620",25.01,31.80,0,331.83,358.58,4.9,2.8,0.000,483611.9,483611.9,43166,0,0,0,L,1122011218,0,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271713,741815.00
07/11/2016 17:15,2,0.053,ACTIVE_NO_POWER,211.25,335.44,59.954,1468271703,"274151322000094","219011344069620",28.23,37.30,0,333.33,406.07,1.5,0.0,0.000,607337.4,607337.4,33181,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271714,741816.00
07/11/2016 17:15,2,0.209,ACTIVE,211.70,334.84,59.954,1468271703,"201051344000579","219011344069620",25.33,31.30,0,332.73,359.78,5.4,3.3,0.004,485979.5,485979.5,18782,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271715,741817.00
07/11/2016 17:15,2,0.180,ACTIVE,211.70,334.84,59.981,1468271703,"201051344000890","219011344069620",24.17,31.50,0,332.13,359.48,4.4,2.4,0.004,480857.3,480857.3,43174,0,0,0,L,1122011218,0,121.55,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271716,741818.00
07/11/2016 17:15,2,0.172,ACTIVE,212.16,335.44,59.954,1468271703,"201051344000438","219011344069620",25.01,31.30,0,333.63,359.78,4.4,2.3,0.000,482593.4,482593.4,43180,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271717,741819.00
07/11/2016 17:15,2,0.199,ACTIVE,212.16,335.74,59.954,1468271703,"201051344000417","219011344069620",24.93,32.00,0,332.73,359.18,5.0,2.9,0.000,474547.9,474547.9,43335,0,0,0,L,1122011218,0,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271717,741820.00
07/11/2016 17:15,2,0.105,ACTIVE,211.25,335.74,59.991,1468271703,"274151322000083","219011344069620",23.66,35.80,0,330.63,350.47,2.5,0.5,0.000,739346.3,739346.3,32113,0,0,0,L,1151911521,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271718,741821.00
07/11/2016 17:15,2,0.111,ACTIVE,211.70,335.14,59.933,1468271703,"274151322000076","219011344069620",24.15,34.50,0,331.53,351.97,2.8,0.7,0.009,788018.2,788018.2,32118,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271719,741822.00
07/11/2016 17:15,2,0.186,ACTIVE,211.93,336.34,59.938,1468271703,"201051344000868","219011344069620",24.55,30.30,0,332.73,358.58,4.6,2.5,0.004,470939.9,470939.9,38433,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271720,741823.00
07/11/2016 17:15,2,0.098,ACTIVE,211.03,334.54,59.954,1468271703,"274151322000095","219011344069620",24.19,35.40,0,330.33,350.47,2.4,0.4,0.000,779978.5,779978.5,32030,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271721,741824.00
07/11/2016 17:15,2,0.143,ACTIVE,211.93,336.94,59.970,1468271703,"201051344000988","219011344069620",24.83,31.00,0,331.83,360.38,3.6,1.5,0.004,467644.7,467644.7,38721,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271722,741825.00
07/11/2016 17:15,2,0.170,ACTIVE,211.93,335.14,59.959,1468271703,"201051344001025","219011344069620",24.53,31.80,0,332.73,359.18,4.2,2.2,0.004,481428.9,481428.9,43224,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271723,741826.00
07/11/2016 17:15,2,0.172,ACTIVE,211.93,335.14,59.949,1468271703,"201051344000458","219011344069620",24.63,31.50,0,332.73,358.58,4.3,2.2,0.000,478500.7,478500.7,38642,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271724,741827.00
07/11/2016 17:15,2,0.154,ACTIVE,212.61,336.94,59.959,1468271703,"201051344000853","219011344069620",25.60,30.80,0,333.93,360.38,4.1,2.0,0.004,477519.5,477519.5,38253,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271725,741828.00
07/11/2016 17:15,2,0.135,ACTIVE,212.38,334.84,59.944,1468271703,"201051344000685","219011344069620",23.70,30.80,0,333.33,358.88,3.2,1.2,0.000,481917.1,481917.1,43097,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271726,741829.00
07/11/2016 17:15,2,0.146,ALERT,211.93,298.47,59.970,1468271703,"201051344000917","219011344069620",23.04,32.20,0,296.36,358.28,3.4,1.4,0.000,478794.5,478794.5,43095,0,0,0,L,1122011218,0,121.33,121.55,0002,29,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271728,741830.00
07/11/2016 17:15,2,0.156,ALERT,212.16,299.67,59.954,1468271703,"201051344001145","219011344069620",21.79,30.50,0,298.47,358.28,3.5,1.4,0.000,483977.2,483977.2,42943,0,0,0,L,1122011218,0,121.55,121.33,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271730,741831.00
07/11/2016 17:15,2,0.152,ACTIVE,212.16,336.04,59.959,1468271703,"201051344000651","219011344069620",24.37,32.00,0,333.93,359.18,3.8,1.7,0.000,476674.3,476674.3,43284,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271731,741832.00
07/11/2016 17:15,2,0.088,ACTIVE_NO_POWER,211.03,335.44,59.959,1468271703,"274151322000088","219011344069620",22.30,34.80,0,331.53,348.96,2.0,0.0,0.004,713437.7,713437.7,31758,0,0,0,L,1151911521,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271731,741833.00
07/11/2016 17:15,2,0.070,ACTIVE_NO_POWER,212.16,328.52,59.928,1468271703,"274151322000068","219011344069620",27.95,35.80,0,326.72,406.67,2.0,0.0,0.000,607364.7,607364.7,33390,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271732,741834.00
07/11/2016 17:15,2,0.201,ACTIVE,211.70,334.84,59.970,1468271703,"201051344001135","219011344069620",24.71,32.00,0,332.13,357.68,5.1,3.0,0.000,472693.2,472693.2,43210,0,0,0,L,1122011218,0,121.55,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271733,741835.00
07/11/2016 17:15,2,0.172,ACTIVE,211.93,335.74,59.959,1468271703,"201051344000594","219011344069620",24.25,31.50,0,330.93,357.68,4.2,2.2,0.004,482631.6,482631.6,38689,0,0,0,L,1122011218,0,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271734,741836.00
07/11/2016 17:15,2,0.176,ACTIVE,212.16,328.22,59.959,1468271703,"201051344001203","219011344069620",24.07,31.80,0,327.02,359.18,4.3,2.3,0.000,480238.1,480238.1,43259,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271735,741837.00
07/11/2016 17:15,2,0.100,ACTIVE,211.03,335.14,59.965,1468271703,"274151322000054","219011344069620",22.92,35.40,0,331.83,349.56,2.3,0.3,0.000,728482.3,728482.3,31788,0,0,0,L,1151911521,0,121.33,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271736,741838.00
07/11/2016 17:15,2,0.182,ACTIVE,212.16,334.84,59.959,1468271703,"201051344000867","219011344069620",24.43,31.50,0,332.13,357.98,4.5,2.5,0.000,470014.7,470014.7,38696,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271737,741839.00
07/11/2016 17:15,2,0.152,ALERT,212.16,299.67,59.965,1468271703,"201051344001093","219011344069620",22.84,31.30,0,297.57,357.08,3.5,1.5,0.000,478221.2,478221.2,43153,0,0,0,L,1122011218,0,121.55,121.33,0002,31,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271739,741840.00
07/11/2016 17:15,2,0.146,ACTIVE,211.70,336.34,59.959,1468271703,"201051344000900","219011344069620",24.09,30.30,0,332.43,357.68,3.6,1.6,0.000,486057.9,486057.9,38080,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271740,741841.00
07/11/2016 17:15,2,0.174,ACTIVE,212.38,335.44,59.965,1468271703,"201051344000648","219011344069620",24.53,29.80,0,333.63,358.58,4.3,2.3,0.000,476740.2,476740.2,38377,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271741,741842.00
07/11/2016 17:15,2,0.172,ACTIVE,211.93,335.44,59.938,1468271703,"201051344000569","219011344069620",25.09,31.30,0,332.43,358.28,4.4,2.3,0.000,486886.5,486886.5,38000,0,0,0,L,1122011218,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271742,741843.00
07/11/2016 17:15,2,0.199,ACTIVE,211.93,335.14,59.959,1468271703,"201051344000983","219011344069620",24.67,31.00,0,332.43,358.28,5.0,2.9,0.000,478645.1,478645.1,38494,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271743,741844.00
07/11/2016 17:15,2,0.164,ACTIVE,211.93,335.44,59.965,1468271703,"201051344001158","219011344069620",23.85,30.80,0,332.13,358.58,4.0,1.9,0.004,472005.2,472005.2,38762,0,0,0,L,1122011218,0,120.65,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271743,741845.00
07/11/2016 17:15,2,0.162,ACTIVE,212.61,336.64,59.949,1468271703,"201051344000576","219011344069620",23.52,30.30,0,333.03,359.18,3.9,1.8,0.000,479286.1,479286.1,38161,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271744,741846.00
07/11/2016 17:15,2,0.107,ALERT,211.25,328.82,59.965,1468271703,"274151322000087","219011344069620",22.09,41.00,0,294.86,348.96,2.4,0.4,0.000,701536.8,701536.8,31940,0,0,0,L,1151911521,0,121.55,121.78,0002,36,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468271746,741847.00
07/11/2016 17:30,2,0.262,ALERT,213.29,337.84,59.996,1468272604,"201051344000645","219011344069620",26.28,28.50,0,296.66,357.68,7.0,4.8,0.031,478868.5,478868.5,38291,0,0,0,L,1122011218,0,121.78,122.46,0002,25,0,0,0,0,0,0,3,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272606,741848.00
07/11/2016 17:30,2,0.215,ALERT,211.70,336.64,59.986,1468272604,"274151322000085","219011344069620",25.27,33.50,0,307.78,468.89,5.5,3.4,0.022,729523.7,729523.7,31795,0,0,0,L,1151911521,0,122.23,121.78,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272607,741849.00
07/11/2016 17:30,2,0.281,ALERT,213.29,339.04,60.028,1468272604,"201051344000633","219011344069620",26.66,28.80,0,293.96,357.08,7.6,5.4,0.031,470055.6,470055.6,38777,0,0,0,L,1122011218,0,121.78,122.46,0002,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272609,741850.00
07/11/2016 17:30,2,0.281,ALERT,212.83,337.54,59.991,1468272604,"201051344000469","219011344069620",26.74,26.80,0,295.16,354.07,7.7,5.5,0.035,472001.0,472001.0,38714,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,2,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272611,741851.00
07/11/2016 17:30,2,0.283,ALERT,211.93,336.64,59.981,1468272604,"201051344000646","219011344069620",27.15,29.30,0,296.06,370.90,7.8,5.6,0.027,473995.4,473995.4,43264,0,0,0,L,1122011218,0,122.01,121.10,0002,25,0,0,0,0,0,0,3,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272613,741852.00
07/11/2016 17:30,2,0.242,ALERT,211.25,335.74,59.981,1468272604,"274151322000052","219011344069620",25.72,33.30,0,320.11,468.89,6.3,4.2,0.018,746067.6,746067.6,32035,0,0,0,L,1151911521,0,121.33,122.01,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272615,741853.00
07/11/2016 17:30,2,0.312,ALERT,212.61,337.24,59.981,1468272604,"201051344000585","219011344069620",27.17,29.50,0,296.36,370.30,8.6,6.4,0.031,482091.4,482091.4,43266,0,0,0,L,1122011218,0,121.55,121.78,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272616,741854.00
07/11/2016 17:30,2,0.270,ACTIVE,212.38,336.34,59.991,1468272604,"201051344001230","219011344069620",26.68,28.80,0,296.96,370.60,7.3,5.1,0.027,477457.9,477457.9,43084,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272617,741855.00
07/11/2016 17:30,2,0.262,ALERT,213.06,337.54,59.991,1468272604,"201051344000582","219011344069620",26.50,30.30,0,297.26,371.21,7.0,4.9,0.027,470541.5,470541.5,43214,0,0,0,L,1122011218,0,122.23,121.55,0002,27,0,0,0,0,0,0,3,1189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272619,741856.00
07/11/2016 17:30,2,0.291,ALERT,212.16,336.64,60.018,1468272604,"201051344000955","219011344069620",26.92,29.80,0,296.66,369.40,8.0,5.7,0.035,483612.9,483612.9,43167,0,0,0,L,1122011218,0,121.55,121.33,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272621,741857.00
07/11/2016 17:30,2,0.133,ALERT,212.16,336.94,59.986,1468272604,"274151322000094","219011344069620",30.85,34.50,0,293.36,469.79,4.2,2.1,0.022,607337.6,607337.6,33182,0,0,0,L,1151911521,0,121.55,122.46,0800,29,0,0,0,0,0,0,57,1024,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272623,741858.00
07/11/2016 17:30,2,0.312,ALERT,212.61,336.94,60.018,1468272604,"201051344000579","219011344069620",26.96,28.80,0,296.06,352.57,8.6,6.3,0.035,485980.6,485980.6,18783,0,0,0,L,1122011218,0,121.10,121.78,0002,24,0,0,0,0,0,0,2,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272625,741859.00
07/11/2016 17:30,2,0.287,ALERT,212.38,336.94,60.002,1468272604,"201051344000890","219011344069620",26.92,29.30,0,296.96,372.71,7.9,5.7,0.031,480858.3,480858.3,43175,0,0,0,L,1122011218,0,122.23,120.65,0002,28,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272627,741860.00
07/11/2016 17:30,2,0.277,ALERT,212.61,337.24,60.007,1468272604,"201051344000438","219011344069620",26.84,29.30,0,296.36,370.90,7.5,5.4,0.031,482594.3,482594.3,43181,0,0,0,L,1122011218,0,122.46,121.55,0002,27,0,0,0,0,0,0,3,1188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272628,741861.00
07/11/2016 17:30,2,0.301,ALERT,212.83,337.54,59.986,1468272604,"201051344000417","219011344069620",26.68,29.50,0,295.46,369.70,8.2,6.0,0.035,474548.9,474548.9,43336,0,0,0,L,1122011218,0,121.78,121.55,0002,26,0,0,0,0,0,0,2,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272630,741862.00
07/11/2016 17:30,2,0.219,ALERT,211.48,336.34,59.981,1468272604,"274151322000083","219011344069620",25.54,33.80,0,295.76,470.99,5.7,3.5,0.031,739346.8,739346.8,32114,0,0,0,L,1151911521,0,121.55,122.01,0800,28,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272632,741863.00
07/11/2016 17:30,2,0.225,ALERT,212.16,338.14,59.991,1468272604,"274151322000076","219011344069620",26.36,32.80,0,321.61,468.89,6.0,3.9,0.027,788018.7,788018.7,32119,0,0,0,L,1151911521,0,121.78,122.23,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272634,741864.00
07/11/2016 17:30,2,0.295,ALERT,212.83,337.24,60.002,1468272604,"201051344000868","219011344069620",26.38,28.00,0,296.36,354.07,7.9,5.7,0.027,470940.9,470940.9,38434,0,0,0,L,1122011218,0,121.10,122.46,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272636,741865.00
07/11/2016 17:30,2,0.209,ALERT,211.48,336.04,59.991,1468272604,"274151322000095","219011344069620",26.30,33.30,0,296.96,470.99,5.6,3.5,0.022,779979.0,779979.0,32031,0,0,0,L,1151911521,0,122.01,121.55,0800,29,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272637,741866.00
07/11/2016 17:30,2,0.260,ALERT,212.83,338.74,60.002,1468272604,"201051344000988","219011344069620",25.86,28.30,0,294.26,352.87,6.8,4.7,0.040,467645.5,467645.5,38722,0,0,0,L,1122011218,0,121.10,122.23,0002,25,0,0,0,0,0,0,2,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272639,741867.00
07/11/2016 17:30,2,0.277,ALERT,212.61,336.34,59.996,1468272604,"201051344001025","219011344069620",26.84,29.30,0,296.36,369.40,7.5,5.4,0.031,481429.8,481429.8,43225,0,0,0,L,1122011218,0,121.78,121.55,0002,26,0,0,0,0,0,0,2,1184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272641,741868.00
07/11/2016 17:30,2,0.281,ALERT,212.83,336.94,59.981,1468272604,"201051344000458","219011344069620",26.56,28.80,0,296.66,354.67,7.6,5.4,0.035,478501.6,478501.6,38643,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,3,1066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272643,741869.00
07/11/2016 17:30,2,0.281,ALERT,213.29,339.04,59.965,1468272604,"201051344000853","219011344069620",25.94,27.50,0,296.96,357.98,7.4,5.2,0.031,477520.4,477520.4,38254,0,0,0,L,1122011218,0,122.01,122.46,0002,27,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272645,741870.00
07/11/2016 17:30,2,0.246,ALERT,212.83,337.54,59.986,1468272604,"201051344000685","219011344069620",26.24,29.00,0,296.36,371.81,6.6,4.4,0.040,481917.8,481917.8,43098,0,0,0,L,1122011218,0,122.91,121.10,0002,25,0,0,0,0,0,0,3,1194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272646,741871.00
07/11/2016 17:30,2,0.270,ACTIVE,212.61,337.24,60.007,1468272604,"201051344000917","219011344069620",26.42,30.30,0,296.06,370.60,7.3,5.1,0.027,478795.4,478795.4,43097,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272647,741872.00
07/11/2016 17:30,2,0.271,ALERT,212.83,337.54,59.981,1468272604,"201051344001145","219011344069620",26.46,28.50,0,296.96,372.11,7.3,5.1,0.031,483978.1,483978.1,42945,0,0,0,L,1122011218,0,122.01,121.33,0002,27,0,0,0,0,0,0,1,1194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272649,741873.00
07/11/2016 17:30,2,0.258,ALERT,212.83,337.84,59.996,1468272604,"201051344000651","219011344069620",26.46,29.50,0,296.06,369.70,7.0,4.8,0.031,476675.1,476675.1,43285,0,0,0,L,1122011218,0,122.68,121.33,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272651,741874.00
07/11/2016 17:30,2,0.207,ALERT,211.25,335.44,60.002,1468272604,"274151322000088","219011344069620",24.39,32.40,0,307.18,470.09,5.1,3.0,0.027,713438.1,713438.1,31759,0,0,0,L,1151911521,0,122.01,121.55,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272653,741875.00
07/11/2016 17:30,2,0.154,ALERT,211.93,343.85,59.986,1468272604,"274151322000068","219011344069620",31.79,33.50,0,293.36,468.29,5.0,2.9,0.022,607365.0,607365.0,33391,0,0,0,L,1151911521,0,122.01,122.23,0800,29,0,0,0,0,0,0,51,1024,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272654,741876.00
07/11/2016 17:30,2,0.314,ALERT,212.38,336.04,59.986,1468272604,"201051344001135","219011344069620",26.40,29.80,0,296.36,370.00,8.4,6.2,0.031,472694.3,472694.3,43211,0,0,0,L,1122011218,0,122.01,121.10,0002,28,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272656,741877.00
07/11/2016 17:30,2,0.281,ALERT,212.61,337.24,60.007,1468272604,"201051344000594","219011344069620",26.92,29.50,0,296.66,354.07,7.7,5.5,0.035,482632.5,482632.5,38690,0,0,0,L,1122011218,0,121.10,121.78,0002,25,0,0,0,0,0,0,2,1075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272658,741878.00
07/11/2016 17:30,2,0.277,ALERT,212.61,336.64,59.954,1468272604,"201051344001203","219011344069620",27.12,29.80,0,296.66,371.21,7.7,5.5,0.031,480239.0,480239.0,43260,0,0,0,L,1122011218,0,122.46,121.10,0002,26,0,0,0,0,0,0,3,1194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272660,741879.00
07/11/2016 17:30,2,0.217,ALERT,211.48,336.04,59.981,1468272604,"274151322000054","219011344069620",25.49,33.30,0,311.99,470.09,5.6,3.5,0.027,728482.7,728482.7,31789,0,0,0,L,1151911521,0,121.78,121.55,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272662,741880.00
07/11/2016 17:30,2,0.291,ALERT,213.06,336.34,59.970,1468272604,"201051344000867","219011344069620",26.60,29.30,0,296.36,358.28,7.8,5.6,0.031,470015.7,470015.7,38697,0,0,0,L,1122011218,0,121.55,122.01,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272664,741881.00
07/11/2016 17:30,2,0.271,ACTIVE,212.61,337.54,59.991,1468272604,"201051344001093","219011344069620",26.88,29.30,0,296.96,370.60,7.4,5.2,0.027,478222.1,478222.1,43155,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272665,741882.00
07/11/2016 17:30,2,0.258,ALERT,212.61,337.54,59.986,1468272604,"201051344000900","219011344069620",26.24,28.00,0,296.66,363.09,6.9,4.7,0.031,486058.7,486058.7,38081,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,2,1067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272666,741883.00
07/11/2016 17:30,2,0.287,ALERT,213.06,337.54,59.986,1468272604,"201051344000648","219011344069620",26.50,27.80,0,296.36,353.17,7.8,5.6,0.031,476741.2,476741.2,38378,0,0,0,L,1122011218,0,121.10,122.46,0002,24,0,0,0,0,0,0,2,1073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272668,741884.00
07/11/2016 17:30,2,0.291,ACTIVE,212.83,336.94,59.981,1468272604,"201051344000569","219011344069620",26.28,28.30,0,297.26,354.67,7.8,5.6,0.035,486887.5,486887.5,38001,0,0,0,L,1122011218,0,120.88,122.46,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272670,741885.00
07/11/2016 17:30,2,0.301,ALERT,212.61,336.94,59.991,1468272604,"201051344000983","219011344069620",27.29,28.00,0,297.26,352.57,8.4,6.2,0.031,478646.2,478646.2,38495,0,0,0,L,1122011218,0,121.33,122.01,0002,26,0,0,0,0,0,0,2,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272672,741886.00
07/11/2016 17:30,2,0.275,ALERT,212.61,336.94,59.996,1468272604,"201051344001158","219011344069620",26.58,28.00,0,295.46,354.07,7.4,5.2,0.035,472006.1,472006.1,38763,0,0,0,L,1122011218,0,121.10,121.78,0002,27,0,0,0,0,0,0,3,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272674,741887.00
07/11/2016 17:30,2,0.271,ALERT,213.06,337.84,59.986,1468272604,"201051344000576","219011344069620",26.76,27.80,0,296.66,357.98,7.3,5.2,0.031,479287.0,479287.0,38162,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272676,741888.00
07/11/2016 17:30,2,0.227,ALERT,211.48,336.64,59.981,1468272604,"274151322000087","219011344069620",24.83,38.40,0,295.16,469.79,5.7,3.6,0.013,701537.3,701537.3,31942,0,0,0,L,1151911521,0,122.01,121.78,0800,34,0,0,0,0,0,0,25,1019,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468272678,741889.00
07/11/2016 17:45,2,0.367,ACTIVE,213.51,339.04,59.981,1468273503,"201051344000645","219011344069620",26.04,27.50,0,332.13,344.15,9.7,7.5,0.049,478869.9,478869.9,38293,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273504,741890.00
07/11/2016 17:45,2,0.297,ACTIVE,211.93,337.84,60.002,1468273503,"274151322000085","219011344069620",26.22,32.00,0,333.03,340.85,7.9,5.7,0.040,729524.7,729524.7,31797,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273505,741891.00
07/11/2016 17:45,2,0.371,ACTIVE,213.51,340.55,59.991,1468273503,"201051344000633","219011344069620",27.08,27.30,0,331.83,345.66,10.2,7.9,0.057,470057.1,470057.1,38779,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273506,741892.00
07/11/2016 17:45,2,0.381,ACTIVE,213.06,338.74,59.986,1468273503,"201051344000469","219011344069620",26.38,25.80,0,330.63,343.25,10.2,8.0,0.057,472002.5,472002.5,38716,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273507,741893.00
07/11/2016 17:45,2,0.393,ACTIVE,212.61,338.74,59.954,1468273503,"201051344000646","219011344069620",26.10,27.80,0,330.33,342.65,10.4,8.1,0.057,473997.0,473997.0,43266,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273508,741894.00
07/11/2016 17:45,2,0.322,ACTIVE,211.93,336.34,59.991,1468273503,"274151322000052","219011344069620",26.54,31.80,0,331.53,341.15,8.7,6.4,0.040,746068.7,746068.7,32037,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273509,741895.00
07/11/2016 17:45,2,0.410,ACTIVE,213.29,339.34,59.991,1468273503,"201051344000585","219011344069620",26.86,28.00,0,330.93,343.85,11.2,8.8,0.057,482093.2,482093.2,43268,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273510,741896.00
07/11/2016 17:45,2,0.369,ACTIVE,212.83,337.84,59.986,1468273503,"201051344001230","219011344069620",26.44,27.00,0,330.63,341.75,9.9,7.6,0.049,477459.4,477459.4,43085,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273511,741897.00
07/11/2016 17:45,2,0.357,ACTIVE,213.29,338.74,59.981,1468273503,"201051344000582","219011344069620",26.70,28.50,0,331.53,342.95,9.7,7.5,0.053,470542.9,470542.9,43216,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273512,741898.00
07/11/2016 17:45,2,0.389,ACTIVE,212.61,338.44,59.970,1468273503,"201051344000955","219011344069620",26.72,28.30,0,330.33,343.55,10.6,8.3,0.057,483614.5,483614.5,43169,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273512,741899.00
07/11/2016 17:45,2,0.180,ACTIVE,212.16,388.64,59.975,1468273503,"274151322000094","219011344069620",36.36,32.80,0,333.63,390.44,6.6,4.5,0.044,607338.3,607338.3,33184,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273513,741900.00
07/11/2016 17:45,2,0.402,ACTIVE,213.06,338.14,59.965,1468273503,"201051344000579","219011344069620",27.47,27.30,0,331.83,343.55,11.3,8.9,0.057,485982.4,485982.4,18785,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273514,741901.00
07/11/2016 17:45,2,0.375,ACTIVE,212.83,337.84,59.975,1468273503,"201051344000890","219011344069620",27.37,27.80,0,331.23,342.95,10.4,8.2,0.053,480859.9,480859.9,43177,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273515,741902.00
07/11/2016 17:45,2,0.367,ACTIVE,213.29,339.04,59.970,1468273503,"201051344000438","219011344069620",27.10,27.80,0,332.43,343.25,10.1,7.9,0.053,482595.8,482595.8,43183,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273516,741903.00
07/11/2016 17:45,2,0.389,ACTIVE,213.29,339.34,59.975,1468273503,"201051344000417","219011344069620",27.21,28.00,0,331.23,342.95,10.7,8.4,0.049,474550.6,474550.6,43338,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273517,741904.00
07/11/2016 17:45,2,0.303,ACTIVE,211.70,336.64,59.970,1468273503,"274151322000083","219011344069620",26.28,32.20,0,332.73,341.15,8.1,5.9,0.044,739347.8,739347.8,32116,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273518,741905.00
07/11/2016 17:45,2,0.318,ACTIVE,212.16,336.64,59.965,1468273503,"274151322000076","219011344069620",26.46,31.50,0,333.63,341.45,8.5,6.3,0.049,788019.9,788019.9,32121,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273519,741906.00
07/11/2016 17:45,2,0.389,ACTIVE,213.06,338.74,59.981,1468273503,"201051344000868","219011344069620",26.70,26.80,0,331.23,343.55,10.5,8.2,0.053,470942.5,470942.5,38436,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273520,741907.00
07/11/2016 17:45,2,0.297,ACTIVE,211.70,337.54,59.981,1468273503,"274151322000095","219011344069620",26.78,31.80,0,333.03,340.55,8.1,5.9,0.040,779980.0,779980.0,32033,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273521,741908.00
07/11/2016 17:45,2,0.355,ACTIVE,212.83,339.95,59.970,1468273503,"201051344000988","219011344069620",26.58,27.00,0,330.93,344.45,9.6,7.3,0.066,467646.8,467646.8,38724,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273521,741909.00
07/11/2016 17:45,2,0.377,ACTIVE,212.83,337.54,60.002,1468273503,"201051344001025","219011344069620",26.66,27.80,0,331.53,342.95,10.2,7.9,0.053,481431.3,481431.3,43227,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273522,741910.00
07/11/2016 17:45,2,0.365,ACTIVE,213.06,338.14,59.981,1468273503,"201051344000458","219011344069620",27.45,27.80,0,331.83,342.65,10.2,7.9,0.057,478503.1,478503.1,38645,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273523,741911.00
07/11/2016 17:45,2,0.369,ACTIVE,213.51,340.55,59.944,1468273503,"201051344000853","219011344069620",26.58,26.50,0,333.33,344.45,9.9,7.6,0.057,477521.8,477521.8,38256,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273524,741912.00
07/11/2016 17:45,2,0.344,ACTIVE,213.29,339.34,59.970,1468273503,"201051344000685","219011344069620",26.42,27.50,0,331.53,344.15,9.3,7.0,0.053,481919.0,481919.0,43100,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273525,741913.00
07/11/2016 17:45,2,0.352,ACTIVE,213.06,339.34,59.986,1468273503,"201051344000917","219011344069620",27.59,28.80,0,330.63,343.25,9.9,7.6,0.053,478796.8,478796.8,43098,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273526,741914.00
07/11/2016 17:45,2,0.363,ACTIVE,213.29,339.04,59.933,1468273503,"201051344001145","219011344069620",26.90,27.00,0,332.43,343.55,9.9,7.7,0.053,483979.5,483979.5,42947,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273527,741915.00
07/11/2016 17:45,2,0.350,ACTIVE,213.06,338.74,59.981,1468273503,"201051344000651","219011344069620",27.00,28.00,0,331.83,343.85,9.6,7.3,0.049,476676.4,476676.4,43287,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273528,741916.00
07/11/2016 17:45,2,0.283,ACTIVE,211.25,336.94,59.944,1468273503,"274151322000088","219011344069620",25.92,31.00,0,332.13,340.55,7.5,5.3,0.035,713439.0,713439.0,31761,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273529,741917.00
07/11/2016 17:45,2,0.193,ACTIVE,212.38,394.95,59.970,1468273503,"274151322000068","219011344069620",37.21,32.60,0,334.84,397.66,7.3,5.2,0.031,607365.8,607365.8,33393,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273530,741918.00
07/11/2016 17:45,2,0.406,ACTIVE,212.61,338.14,59.996,1468273503,"201051344001135","219011344069620",26.48,28.30,0,331.23,342.05,10.9,8.6,0.057,472696.0,472696.0,43213,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273530,741919.00
07/11/2016 17:45,2,0.385,ACTIVE,212.83,338.74,59.986,1468273503,"201051344000594","219011344069620",26.62,28.00,0,329.43,342.95,10.4,8.1,0.053,482634.0,482634.0,38692,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273531,741920.00
07/11/2016 17:45,2,0.387,ACTIVE,213.06,338.14,60.012,1468273503,"201051344001203","219011344069620",26.10,28.00,0,332.13,343.85,10.2,8.0,0.057,480240.6,480240.6,43262,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273532,741921.00
07/11/2016 17:45,2,0.303,ACTIVE,211.70,336.94,59.949,1468273503,"274151322000054","219011344069620",26.18,32.20,0,332.13,340.85,8.0,5.8,0.044,728483.7,728483.7,31791,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273533,741922.00
07/11/2016 17:45,2,0.381,ACTIVE,213.29,338.44,59.981,1468273503,"201051344000867","219011344069620",27.25,28.00,0,331.53,342.65,10.6,8.3,0.053,470017.3,470017.3,38699,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273535,741923.00
07/11/2016 17:45,2,0.373,ACTIVE,213.06,339.04,59.954,1468273503,"201051344001093","219011344069620",26.66,28.00,0,331.23,342.65,10.1,7.9,0.053,478223.6,478223.6,43156,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273536,741924.00
07/11/2016 17:45,2,0.354,ACTIVE,213.06,339.04,59.970,1468273503,"201051344000900","219011344069620",26.34,26.80,0,331.23,343.25,9.5,7.2,0.057,486060.0,486060.0,38083,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273536,741925.00
07/11/2016 17:45,2,0.383,ACTIVE,213.51,339.04,59.965,1468273503,"201051344000648","219011344069620",26.74,26.50,0,331.83,343.85,10.4,8.1,0.053,476742.7,476742.7,38380,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273537,741926.00
