ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 17:45,2,0.387,ALERT,213.06,339.04,59.975,1468273503,"201051344000569","219011344069620",26.86,27.00,0,330.93,343.55,10.6,8.3,0.057,486889.1,486889.1,38002,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273539,741927.00
07/11/2016 17:45,2,0.395,ACTIVE,213.29,338.74,59.938,1468273503,"201051344000983","219011344069620",27.25,27.00,0,330.33,343.55,10.9,8.6,0.057,478647.9,478647.9,38497,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273540,741928.00
07/11/2016 17:45,2,0.365,ACTIVE,213.06,338.44,59.970,1468273503,"201051344001158","219011344069620",27.12,26.80,0,330.63,343.55,10.0,7.8,0.057,472007.6,472007.6,38765,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273541,741929.00
07/11/2016 17:45,2,0.369,ACTIVE,213.29,339.95,59.959,1468273503,"201051344000576","219011344069620",26.66,26.50,0,331.83,343.85,10.0,7.7,0.057,479288.4,479288.4,38164,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273542,741930.00
07/11/2016 17:45,2,0.316,ACTIVE,211.93,337.84,59.959,1468273503,"274151322000087","219011344069620",25.21,36.00,0,332.73,341.45,8.1,5.9,0.031,701538.3,701538.3,31944,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468273543,741931.00
07/11/2016 18:00,2,0.482,ACTIVE,213.74,340.85,59.986,1468274403,"201051344000645","219011344069620",27.63,26.80,0,333.03,346.26,13.5,11.1,0.080,478872.1,478872.1,38294,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274404,741932.00
07/11/2016 18:00,2,0.414,ACTIVE,212.38,339.34,59.986,1468274403,"274151322000085","219011344069620",26.52,30.50,0,333.33,342.65,11.1,8.8,0.066,729526.4,729526.4,31798,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274405,741933.00
07/11/2016 18:00,2,0.492,ACTIVE,213.74,341.75,59.975,1468274403,"201051344000633","219011344069620",28.01,26.50,0,331.83,347.46,13.9,11.5,0.088,470059.4,470059.4,38780,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274406,741934.00
07/11/2016 18:00,2,0.477,ACTIVE,213.29,340.55,59.959,1468274403,"201051344000469","219011344069620",28.65,25.50,0,330.93,345.66,13.8,11.4,0.088,472004.7,472004.7,38717,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274407,741935.00
07/11/2016 18:00,2,0.510,ACTIVE,213.06,340.25,59.986,1468274403,"201051344000646","219011344069620",27.37,26.80,0,331.53,345.66,14.1,11.7,0.088,473999.3,473999.3,43267,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274408,741936.00
07/11/2016 18:00,2,0.439,ACTIVE,211.93,338.14,59.975,1468274403,"274151322000052","219011344069620",27.08,30.80,0,331.23,343.25,12.1,9.7,0.066,746070.6,746070.6,32038,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274409,741937.00
07/11/2016 18:00,2,0.539,ACTIVE,213.74,340.55,59.975,1468274403,"201051344000585","219011344069620",27.41,27.00,0,331.23,346.26,15.0,12.5,0.093,482095.6,482095.6,43269,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274410,741938.00
07/11/2016 18:00,2,0.490,ACTIVE,213.29,339.34,59.991,1468274403,"201051344001230","219011344069620",27.29,26.30,0,330.93,344.76,13.6,11.2,0.084,477461.6,477461.6,43086,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274411,741939.00
07/11/2016 18:00,2,0.488,ACTIVE,213.96,340.85,60.012,1468274403,"201051344000582","219011344069620",27.00,27.30,0,332.43,346.26,13.4,11.0,0.080,470544.9,470544.9,43217,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274412,741940.00
07/11/2016 18:00,2,0.525,ACTIVE,213.06,339.65,59.981,1468274403,"201051344000955","219011344069620",27.00,27.30,0,331.23,344.76,14.4,12.0,0.088,483616.8,483616.8,43170,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274413,741941.00
07/11/2016 18:00,2,0.264,ACTIVE,212.16,391.94,60.002,1468274403,"274151322000094","219011344069620",36.84,32.00,0,334.84,405.17,9.9,7.6,0.062,607339.6,607339.6,33185,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274414,741942.00
07/11/2016 18:00,2,0.531,ACTIVE,213.51,339.95,60.012,1468274403,"201051344000579","219011344069620",28.15,26.50,0,332.43,345.96,15.2,12.7,0.088,485984.8,485984.8,18786,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274415,741943.00
07/11/2016 18:00,2,0.516,ACTIVE,213.06,339.34,59.981,1468274403,"201051344000890","219011344069620",27.21,26.80,0,332.13,345.96,14.2,11.8,0.084,480862.2,480862.2,43178,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274415,741944.00
07/11/2016 18:00,2,0.498,ACTIVE,213.51,340.25,59.975,1468274403,"201051344000438","219011344069620",27.77,26.80,0,332.73,346.26,14.0,11.6,0.088,482598.0,482598.0,43184,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274416,741945.00
07/11/2016 18:00,2,0.533,ACTIVE,213.51,340.55,60.007,1468274403,"201051344000417","219011344069620",27.12,27.00,0,332.13,346.26,14.7,12.2,0.093,474553.0,474553.0,43339,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274417,741946.00
07/11/2016 18:00,2,0.432,ACTIVE,211.93,340.25,59.975,1468274403,"274151322000083","219011344069620",26.80,30.80,0,332.43,343.55,11.8,9.4,0.075,739349.5,739349.5,32117,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274418,741947.00
07/11/2016 18:00,2,0.449,ACTIVE,212.38,339.04,59.944,1468274403,"274151322000076","219011344069620",27.75,30.30,0,333.63,343.55,12.6,10.3,0.075,788021.7,788021.7,32122,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274419,741948.00
07/11/2016 18:00,2,0.539,ACTIVE,212.83,339.65,59.996,1468274403,"201051344000868","219011344069620",26.50,26.30,0,331.83,345.66,14.5,12.1,0.084,470944.8,470944.8,38437,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274420,741949.00
07/11/2016 18:00,2,0.438,ACTIVE,211.93,338.44,59.975,1468274403,"274151322000095","219011344069620",27.37,30.00,0,333.03,342.65,12.2,9.8,0.071,779981.7,779981.7,32034,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274421,741950.00
07/11/2016 18:00,2,0.486,ACTIVE,213.06,341.15,59.938,1468274403,"201051344000988","219011344069620",27.71,26.30,0,331.83,347.76,13.7,11.3,0.097,467648.9,467648.9,38725,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274422,741951.00
07/11/2016 18:00,2,0.516,ACTIVE,213.29,339.34,59.981,1468274403,"201051344001025","219011344069620",27.31,26.80,0,332.13,345.96,14.3,11.9,0.097,481433.5,481433.5,43228,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274423,741952.00
07/11/2016 18:00,2,0.512,ACTIVE,213.06,339.65,59.975,1468274403,"201051344000458","219011344069620",27.61,27.00,0,332.13,345.66,14.3,11.9,0.093,478505.4,478505.4,38646,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274424,741953.00
07/11/2016 18:00,2,0.521,ACTIVE,213.74,342.05,59.970,1468274403,"201051344000853","219011344069620",27.02,26.00,0,334.54,347.76,14.3,11.9,0.093,477524.0,477524.0,38257,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274424,741954.00
07/11/2016 18:00,2,0.480,ACTIVE,213.74,341.15,59.975,1468274403,"201051344000685","219011344069620",27.41,26.50,0,331.83,346.56,13.3,11.0,0.093,481921.0,481921.0,43101,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274425,741955.00
07/11/2016 18:00,2,0.523,ACTIVE,213.51,340.55,59.975,1468274403,"201051344000917","219011344069620",25.47,28.00,0,331.53,345.96,13.5,11.1,0.084,478799.0,478799.0,43099,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274426,741956.00
07/11/2016 18:00,2,0.490,ACTIVE,213.74,340.55,59.996,1468274403,"201051344001145","219011344069620",27.93,26.30,0,332.43,346.26,13.9,11.5,0.088,483981.7,483981.7,42948,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274427,741957.00
07/11/2016 18:00,2,0.463,ACTIVE,213.74,340.55,59.965,1468274403,"201051344000651","219011344069620",28.78,27.00,0,333.03,346.26,13.5,11.1,0.088,476678.5,476678.5,43288,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274428,741958.00
07/11/2016 18:00,2,0.418,ACTIVE,211.70,338.14,59.975,1468274403,"274151322000088","219011344069620",26.34,30.30,0,332.13,342.65,11.2,8.9,0.053,713440.5,713440.5,31762,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274429,741959.00
07/11/2016 18:00,2,0.301,ACTIVE,212.83,391.34,59.959,1468274403,"274151322000068","219011344069620",36.82,32.00,0,335.44,402.77,11.0,8.7,0.053,607367.4,607367.4,33394,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274430,741960.00
07/11/2016 18:00,2,0.547,ACTIVE,213.06,339.34,59.975,1468274403,"201051344001135","219011344069620",27.29,27.00,0,331.53,345.06,15.1,12.7,0.088,472698.4,472698.4,43214,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274431,741961.00
07/11/2016 18:00,2,0.529,ACTIVE,213.06,339.95,59.975,1468274403,"201051344000594","219011344069620",27.75,27.00,0,331.23,345.96,14.9,12.5,0.088,482636.3,482636.3,38693,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274432,741962.00
07/11/2016 18:00,2,0.525,ACTIVE,213.51,340.25,59.965,1468274403,"201051344001203","219011344069620",27.19,27.00,0,332.13,346.86,14.5,12.1,0.097,480242.8,480242.8,43263,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274433,741963.00
07/11/2016 18:00,2,0.445,ACTIVE,212.16,340.85,59.970,1468274403,"274151322000054","219011344069620",26.28,31.00,0,331.83,343.25,11.9,9.5,0.066,728485.4,728485.4,31792,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274433,741964.00
07/11/2016 18:00,2,0.535,ACTIVE,213.51,339.95,59.981,1468274403,"201051344000867","219011344069620",27.57,27.00,0,332.13,345.96,15.0,12.6,0.093,470019.6,470019.6,38700,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274434,741965.00
07/11/2016 18:00,2,0.508,ACTIVE,213.51,340.25,59.965,1468274403,"201051344001093","219011344069620",27.81,27.00,0,332.43,345.66,14.3,11.9,0.084,478225.8,478225.8,43157,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274435,741966.00
07/11/2016 18:00,2,0.506,ACTIVE,213.29,340.55,59.975,1468274403,"201051344000900","219011344069620",27.61,26.30,0,331.83,346.56,14.1,11.7,0.097,486062.1,486062.1,38084,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274436,741967.00
07/11/2016 18:00,2,0.529,ACTIVE,213.51,340.25,59.944,1468274403,"201051344000648","219011344069620",27.63,25.80,0,333.03,346.56,14.9,12.4,0.093,476745.0,476745.0,38381,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274437,741968.00
07/11/2016 18:00,2,0.537,ACTIVE,213.29,339.95,59.975,1468274403,"201051344000569","219011344069620",27.67,26.50,0,332.73,346.56,15.1,12.6,0.097,486891.4,486891.4,38004,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274438,741969.00
07/11/2016 18:00,2,0.557,ACTIVE,213.29,339.95,59.970,1468274403,"201051344000983","219011344069620",27.53,26.30,0,332.13,346.26,15.5,13.1,0.102,478650.3,478650.3,38498,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274439,741970.00
07/11/2016 18:00,2,0.525,ACTIVE,213.29,339.95,59.981,1468274403,"201051344001158","219011344069620",27.45,26.00,0,332.13,345.96,14.7,12.2,0.102,472009.8,472009.8,38766,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274440,741971.00
07/11/2016 18:00,2,0.523,ACTIVE,213.74,341.45,59.965,1468274403,"201051344000576","219011344069620",27.57,26.00,0,332.73,346.56,14.7,12.2,0.093,479290.6,479290.6,38165,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274441,741972.00
07/11/2016 18:00,2,0.461,ACTIVE,212.38,339.65,59.970,1468274403,"274151322000087","219011344069620",26.26,34.50,0,331.83,343.25,12.3,9.9,0.066,701540.0,701540.0,31945,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468274442,741973.00
07/11/2016 18:15,2,0.924,ACTIVE,214.41,345.96,59.959,1468275303,"201051344000645","219011344069620",28.11,26.80,0,333.33,357.38,26.3,23.5,0.203,478877.0,478877.0,38295,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275304,741974.00
07/11/2016 18:15,2,0.832,ACTIVE,212.61,344.76,59.975,1468275303,"274151322000085","219011344069620",27.33,29.80,0,332.13,351.07,23.0,20.3,0.150,729530.6,729530.6,31799,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275305,741975.00
07/11/2016 18:15,2,0.930,ACTIVE,214.41,347.16,59.938,1468275303,"201051344000633","219011344069620",28.41,26.30,0,332.73,358.58,26.7,23.9,0.208,470064.5,470064.5,38781,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275306,741976.00
07/11/2016 18:15,2,0.945,ACTIVE,213.96,345.66,59.965,1468275303,"201051344000469","219011344069620",27.89,25.50,0,331.83,357.38,26.8,23.9,0.217,472009.9,472009.9,38718,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275307,741977.00
07/11/2016 18:15,2,0.922,ACTIVE,213.74,345.66,59.949,1468275303,"201051344000646","219011344069620",28.53,26.30,0,331.83,357.08,26.6,23.8,0.203,474004.4,474004.4,43268,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275308,741978.00
07/11/2016 18:15,2,0.873,ACTIVE,212.38,343.85,59.965,1468275303,"274151322000052","219011344069620",27.57,30.00,0,331.23,351.67,24.4,21.6,0.155,746075.2,746075.2,32039,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275309,741979.00
07/11/2016 18:15,2,0.984,ACTIVE,213.96,345.66,59.965,1468275303,"201051344000585","219011344069620",27.77,26.80,0,332.73,357.68,27.7,24.8,0.208,482101.0,482101.0,43270,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275309,741980.00
07/11/2016 18:15,2,0.902,ACTIVE,213.74,344.45,59.975,1468275303,"201051344001230","219011344069620",28.15,25.80,0,331.53,355.58,25.7,22.9,0.190,477466.5,477466.5,43087,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275310,741981.00
07/11/2016 18:15,2,0.900,ACTIVE,214.19,345.66,59.981,1468275303,"201051344000582","219011344069620",28.17,26.80,0,333.63,357.38,25.7,22.9,0.194,470549.9,470549.9,43218,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275311,741982.00
07/11/2016 18:15,2,0.938,ACTIVE,213.51,344.45,59.965,1468275303,"201051344000955","219011344069620",28.21,27.00,0,331.83,356.48,26.8,24.0,0.212,483622.0,483622.0,43171,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275312,741983.00
07/11/2016 18:15,2,0.561,ACTIVE,212.83,396.15,59.959,1468275303,"274151322000094","219011344069620",36.76,31.00,0,335.14,418.09,20.9,18.2,0.141,607343.5,607343.5,33186,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275313,741984.00
07/11/2016 18:15,2,0.951,ACTIVE,213.96,345.06,59.938,1468275303,"201051344000579","219011344069620",28.67,26.30,0,332.73,357.38,27.7,24.8,0.212,485990.2,485990.2,18787,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275314,741985.00
07/11/2016 18:15,2,0.932,ACTIVE,213.74,344.45,59.965,1468275303,"201051344000890","219011344069620",28.39,26.50,0,332.73,356.78,26.8,24.0,0.199,480867.4,480867.4,43179,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275315,741986.00
07/11/2016 18:15,2,0.916,ACTIVE,213.96,345.66,59.970,1468275303,"201051344000438","219011344069620",28.39,26.30,0,332.73,357.68,26.4,23.5,0.208,482603.1,482603.1,43185,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275316,741987.00
07/11/2016 18:15,2,0.953,ACTIVE,213.96,345.06,59.975,1468275303,"201051344000417","219011344069620",27.61,26.80,0,333.03,357.38,26.7,23.8,0.203,474558.2,474558.2,43340,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275317,741988.00
07/11/2016 18:15,2,0.840,ACTIVE,212.16,340.85,59.959,1468275303,"274151322000083","219011344069620",27.69,30.30,0,332.13,351.37,23.6,20.8,0.155,739354.0,739354.0,32118,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275318,741989.00
07/11/2016 18:15,2,0.877,ACTIVE,213.06,343.25,59.970,1468275303,"274151322000076","219011344069620",28.65,29.80,0,332.13,352.57,25.4,22.6,0.172,788026.6,788026.6,32123,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275319,741990.00
07/11/2016 18:15,2,0.953,ACTIVE,213.74,344.76,59.975,1468275303,"201051344000868","219011344069620",27.97,26.00,0,332.43,357.38,27.0,24.2,0.203,470950.0,470950.0,38438,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275320,741991.00
07/11/2016 18:15,2,0.887,ACTIVE,212.38,340.25,59.954,1468275303,"274151322000095","219011344069620",27.79,29.30,0,331.83,351.67,24.9,22.2,0.164,779986.4,779986.4,32035,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275321,741992.00
07/11/2016 18:15,2,0.932,ACTIVE,213.74,346.56,59.970,1468275303,"201051344000988","219011344069620",27.75,26.30,0,331.83,359.18,26.3,23.4,0.217,467654.0,467654.0,38726,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275322,741993.00
07/11/2016 18:15,2,0.941,ACTIVE,213.96,344.76,59.970,1468275303,"201051344001025","219011344069620",28.01,26.50,0,332.13,357.98,26.7,23.9,0.203,481438.7,481438.7,43229,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275323,741994.00
07/11/2016 18:15,2,0.930,ACTIVE,213.96,344.76,59.970,1468275303,"201051344000458","219011344069620",28.03,27.00,0,333.03,357.38,26.4,23.6,0.208,478510.5,478510.5,38647,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275324,741995.00
07/11/2016 18:15,2,0.930,ACTIVE,214.41,346.26,59.970,1468275303,"201051344000853","219011344069620",28.09,26.00,0,333.93,358.88,26.5,23.6,0.208,477529.2,477529.2,38258,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275324,741996.00
07/11/2016 18:15,2,0.877,ACTIVE,213.96,346.26,59.922,1468275303,"201051344000685","219011344069620",28.43,26.30,0,333.33,357.98,25.3,22.5,0.208,481925.9,481925.9,43102,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275325,741997.00
07/11/2016 18:15,2,0.904,ACTIVE,214.19,345.96,59.981,1468275303,"201051344000917","219011344069620",27.87,27.50,0,332.13,357.08,25.6,22.8,0.190,478803.9,478803.9,43100,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275326,741998.00
07/11/2016 18:15,2,0.904,ACTIVE,214.19,344.76,59.922,1468275303,"201051344001145","219011344069620",28.03,26.00,0,333.63,357.68,25.7,22.9,0.194,483986.7,483986.7,42949,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275327,741999.00
07/11/2016 18:15,2,0.902,ACTIVE,214.19,345.96,59.954,1468275303,"201051344000651","219011344069620",28.19,26.80,0,333.63,357.98,25.8,23.0,0.199,476683.5,476683.5,43289,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275328,742000.00
07/11/2016 18:15,2,0.807,ACTIVE,212.16,344.45,59.959,1468275303,"274151322000088","219011344069620",27.25,29.80,0,331.23,350.47,22.3,19.6,0.146,713444.7,713444.7,31763,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275329,742001.00
07/11/2016 18:15,2,0.578,ACTIVE,213.29,396.45,59.981,1468275303,"274151322000068","219011344069620",36.88,31.80,0,332.43,418.39,21.7,19.0,0.137,607371.5,607371.5,33395,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275330,742002.00
07/11/2016 18:15,2,0.955,ACTIVE,213.74,344.76,59.959,1468275303,"201051344001135","219011344069620",27.77,26.80,0,332.43,356.48,26.9,24.1,0.199,472703.7,472703.7,43215,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275331,742003.00
07/11/2016 18:15,2,0.930,ACTIVE,213.74,345.06,59.959,1468275303,"201051344000594","219011344069620",28.49,26.50,0,331.23,357.08,26.9,24.0,0.208,482641.6,482641.6,38694,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275332,742004.00
07/11/2016 18:15,2,0.934,ACTIVE,213.74,344.15,59.959,1468275303,"201051344001203","219011344069620",27.75,26.50,0,333.03,358.28,26.3,23.4,0.203,480248.0,480248.0,43264,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275333,742005.00
07/11/2016 18:15,2,0.836,ACTIVE,212.38,342.65,59.917,1468275303,"274151322000054","219011344069620",27.21,30.50,0,331.83,351.37,23.1,20.3,0.155,728489.8,728489.8,31793,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275333,742006.00
07/11/2016 18:15,2,0.941,ACTIVE,213.96,344.15,59.970,1468275303,"201051344000867","219011344069620",28.29,26.80,0,332.43,356.78,27.0,24.1,0.208,470024.9,470024.9,38701,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275334,742007.00
07/11/2016 18:15,2,0.904,ACTIVE,213.96,345.66,59.981,1468275303,"201051344001093","219011344069620",28.15,26.80,0,333.03,357.08,25.8,23.0,0.194,478230.9,478230.9,43158,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275336,742008.00
07/11/2016 18:15,2,0.928,ACTIVE,213.74,345.36,59.965,1468275303,"201051344000900","219011344069620",27.77,26.00,0,332.43,357.08,26.2,23.3,0.203,486067.2,486067.2,38085,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275337,742009.00
07/11/2016 18:15,2,0.922,ACTIVE,213.96,345.06,59.970,1468275303,"201051344000648","219011344069620",28.21,25.80,0,333.33,357.68,26.4,23.5,0.208,476750.2,476750.2,38382,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275338,742010.00
07/11/2016 18:15,2,0.949,ACTIVE,213.96,345.66,59.965,1468275303,"201051344000569","219011344069620",27.91,26.50,0,332.73,357.68,26.8,24.0,0.208,486896.6,486896.6,38005,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275339,742011.00
07/11/2016 18:15,2,0.951,ACTIVE,214.19,345.06,59.954,1468275303,"201051344000983","219011344069620",28.37,26.30,0,332.43,357.68,27.4,24.5,0.208,478655.7,478655.7,38499,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275339,742012.00
07/11/2016 18:15,2,0.924,ACTIVE,214.19,344.76,59.959,1468275303,"201051344001158","219011344069620",28.17,26.00,0,332.43,357.38,26.4,23.5,0.208,472015.0,472015.0,38767,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275340,742013.00
07/11/2016 18:15,2,0.898,ACTIVE,214.41,345.96,59.975,1468275303,"201051344000576","219011344069620",28.61,25.80,0,333.33,357.68,26.1,23.2,0.194,479295.7,479295.7,38166,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275341,742014.00
07/11/2016 18:15,2,0.822,ACTIVE,212.83,341.45,59.959,1468275303,"274151322000087","219011344069620",27.47,34.00,0,330.63,351.07,22.9,20.2,0.141,701544.4,701544.4,31946,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468275342,742015.00
07/11/2016 18:30,2,0.723,ACTIVE,213.96,342.95,59.981,1468276203,"201051344000645","219011344069620",27.61,26.80,0,334.84,358.58,20.2,17.6,0.150,478882.3,478882.3,38296,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276204,742016.00
07/11/2016 18:30,2,0.621,ACTIVE,212.83,341.15,59.996,1468276203,"274151322000085","219011344069620",27.21,29.50,0,332.13,350.47,17.1,14.6,0.106,729535.1,729535.1,31800,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276205,742017.00
07/11/2016 18:30,2,0.734,ACTIVE,213.96,344.45,59.986,1468276203,"201051344000633","219011344069620",27.79,26.30,0,334.24,359.48,20.7,18.0,0.150,470069.9,470069.9,38782,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276206,742018.00
07/11/2016 18:30,2,0.740,ACTIVE,213.74,343.25,59.965,1468276203,"201051344000469","219011344069620",27.55,25.80,0,333.33,357.98,20.7,18.0,0.159,472015.3,472015.3,38719,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276207,742019.00
07/11/2016 18:30,2,0.729,ACTIVE,213.06,342.65,59.981,1468276203,"201051344000646","219011344069620",28.07,26.50,0,332.73,358.28,20.7,18.1,0.155,474009.8,474009.8,43269,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276208,742020.00
07/11/2016 18:30,2,0.670,ACTIVE,212.38,340.55,59.986,1468276203,"274151322000052","219011344069620",27.21,30.00,0,331.53,351.67,18.4,15.9,0.119,746079.9,746079.9,32040,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276209,742021.00
07/11/2016 18:30,2,0.773,ACTIVE,213.74,343.55,59.991,1468276203,"201051344000585","219011344069620",27.85,26.80,0,333.33,358.58,21.8,19.1,0.155,482106.6,482106.6,43271,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276210,742022.00
07/11/2016 18:30,2,0.705,ACTIVE,213.29,341.75,59.975,1468276203,"201051344001230","219011344069620",27.71,25.80,0,332.73,356.48,19.9,17.2,0.141,477471.7,477471.7,43088,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276211,742023.00
07/11/2016 18:30,2,0.709,ACTIVE,213.74,342.95,59.975,1468276203,"201051344000582","219011344069620",27.63,26.50,0,334.54,358.58,19.9,17.3,0.141,470555.0,470555.0,43219,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276212,742024.00
07/11/2016 18:30,2,0.740,ACTIVE,213.06,342.05,59.986,1468276203,"201051344000955","219011344069620",27.77,26.80,0,332.73,357.08,20.8,18.2,0.155,483627.4,483627.4,43172,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276212,742025.00
07/11/2016 18:30,2,0.408,ACTIVE,212.83,401.86,59.975,1468276203,"274151322000094","219011344069620",37.83,30.80,0,336.64,417.19,15.6,13.1,0.102,607347.5,607347.5,33187,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276213,742026.00
07/11/2016 18:30,2,0.756,ACTIVE,213.74,342.95,59.991,1468276203,"201051344000579","219011344069620",28.29,26.30,0,334.84,357.98,21.8,19.1,0.155,485995.8,485995.8,18788,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276214,742027.00
07/11/2016 18:30,2,0.744,ACTIVE,213.29,342.05,59.981,1468276203,"201051344000890","219011344069620",27.81,26.30,0,333.33,357.68,21.0,18.4,0.146,480872.8,480872.8,43180,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276215,742028.00
07/11/2016 18:30,2,0.721,ACTIVE,213.74,342.65,59.996,1468276203,"201051344000438","219011344069620",28.07,26.30,0,334.24,357.98,20.5,17.9,0.150,482608.4,482608.4,43186,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276216,742029.00
07/11/2016 18:30,2,0.750,ACTIVE,213.51,342.95,59.965,1468276203,"201051344000417","219011344069620",27.51,26.50,0,334.54,357.38,20.9,18.2,0.159,474563.6,474563.6,43341,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276217,742030.00
07/11/2016 18:30,2,0.652,ACTIVE,212.38,341.15,59.944,1468276203,"274151322000083","219011344069620",27.00,29.80,0,331.83,351.07,17.8,15.3,0.110,739358.6,739358.6,32119,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276218,742031.00
07/11/2016 18:30,2,0.689,ACTIVE,213.06,343.55,60.007,1468276203,"274151322000076","219011344069620",27.77,29.50,0,332.73,352.57,19.4,16.8,0.128,788031.6,788031.6,32124,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276219,742032.00
07/11/2016 18:30,2,0.756,ACTIVE,213.51,342.65,59.991,1468276203,"201051344000868","219011344069620",27.49,26.00,0,333.03,357.38,21.1,18.4,0.155,470955.5,470955.5,38439,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276220,742033.00
07/11/2016 18:30,2,0.674,ACTIVE,212.38,339.65,59.975,1468276203,"274151322000095","219011344069620",27.63,28.80,0,331.53,351.37,18.8,16.3,0.110,779991.4,779991.4,32036,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276221,742034.00
07/11/2016 18:30,2,0.732,ACTIVE,213.74,344.45,59.981,1468276203,"201051344000988","219011344069620",27.45,26.50,0,333.93,359.18,20.4,17.7,0.159,467659.3,467659.3,38727,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276222,742035.00
07/11/2016 18:30,2,0.738,ACTIVE,213.51,342.05,59.975,1468276203,"201051344001025","219011344069620",27.81,26.50,0,334.84,357.98,20.9,18.2,0.155,481444.1,481444.1,43230,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276223,742036.00
07/11/2016 18:30,2,0.740,ACTIVE,213.74,342.35,59.981,1468276203,"201051344000458","219011344069620",27.49,27.00,0,334.24,357.38,20.6,18.0,0.159,478515.9,478515.9,38648,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276224,742037.00
07/11/2016 18:30,2,0.729,ACTIVE,214.19,344.45,59.954,1468276203,"201051344000853","219011344069620",27.91,26.30,0,336.04,358.88,20.6,18.0,0.150,477534.5,477534.5,38259,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276224,742038.00
07/11/2016 18:30,2,0.691,ACTIVE,213.96,343.85,59.975,1468276203,"201051344000685","219011344069620",27.81,26.00,0,334.54,358.58,19.5,16.9,0.159,481931.0,481931.0,43103,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276225,742039.00
07/11/2016 18:30,2,0.699,ACTIVE,213.74,343.25,59.975,1468276203,"201051344000917","219011344069620",28.11,27.50,0,333.33,357.98,19.9,17.3,0.146,478809.1,478809.1,43101,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276226,742040.00
07/11/2016 18:30,2,0.719,ACTIVE,213.96,342.65,60.028,1468276203,"201051344001145","219011344069620",27.53,26.00,0,335.14,358.58,20.1,17.4,0.150,483991.9,483991.9,42950,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276227,742041.00
07/11/2016 18:30,2,0.711,ACTIVE,213.96,343.85,60.007,1468276203,"201051344000651","219011344069620",27.81,26.80,0,335.44,358.28,20.1,17.4,0.150,476688.7,476688.7,43290,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276228,742042.00
07/11/2016 18:30,2,0.625,ACTIVE,212.16,340.25,59.981,1468276203,"274151322000088","219011344069620",26.54,29.50,0,331.23,350.77,16.8,14.3,0.106,713449.1,713449.1,31764,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276229,742043.00
07/11/2016 18:30,2,0.451,ACTIVE,213.29,391.64,59.986,1468276203,"274151322000068","219011344069620",36.52,31.50,0,336.34,422.60,16.8,14.2,0.097,607375.7,607375.7,33396,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276230,742044.00
07/11/2016 18:30,2,0.754,ACTIVE,213.51,341.75,59.986,1468276203,"201051344001135","219011344069620",27.89,26.80,0,333.93,357.08,21.3,18.7,0.150,472709.1,472709.1,43216,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276231,742045.00
07/11/2016 18:30,2,0.736,ACTIVE,213.29,342.65,59.991,1468276203,"201051344000594","219011344069620",28.19,26.50,0,333.03,357.38,21.1,18.4,0.150,482647.1,482647.1,38695,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276232,742046.00
07/11/2016 18:30,2,0.734,ACTIVE,213.74,342.65,59.975,1468276203,"201051344001203","219011344069620",27.69,26.50,0,334.54,359.18,20.6,18.0,0.146,480253.3,480253.3,43265,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276233,742047.00
07/11/2016 18:30,2,0.633,ACTIVE,212.38,341.45,59.991,1468276203,"274151322000054","219011344069620",27.29,30.30,0,332.13,350.77,17.5,14.9,0.102,728494.3,728494.3,31794,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276233,742048.00
07/11/2016 18:30,2,0.736,ACTIVE,213.74,342.05,59.954,1468276203,"201051344000867","219011344069620",28.27,27.00,0,333.33,357.68,21.1,18.5,0.146,470030.3,470030.3,38702,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276235,742049.00
07/11/2016 18:30,2,0.707,ACTIVE,213.51,342.65,59.986,1468276203,"201051344001093","219011344069620",28.19,26.80,0,335.14,357.08,20.2,17.6,0.146,478236.0,478236.0,43159,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276237,742050.00
07/11/2016 18:30,2,0.725,ACTIVE,213.74,343.55,60.002,1468276203,"201051344000900","219011344069620",27.65,26.00,0,333.03,357.68,20.3,17.7,0.150,486072.4,486072.4,38086,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276238,742051.00
07/11/2016 18:30,2,0.734,ACTIVE,213.74,343.25,59.970,1468276203,"201051344000648","219011344069620",27.71,25.80,0,334.54,358.28,20.6,18.0,0.159,476755.4,476755.4,38383,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276239,742052.00
07/11/2016 18:30,2,0.742,ACTIVE,213.51,343.25,59.996,1468276203,"201051344000569","219011344069620",27.91,26.80,0,334.24,357.98,21.0,18.4,0.150,486902.0,486902.0,38006,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276240,742053.00
07/11/2016 18:30,2,0.754,ACTIVE,213.74,342.65,59.981,1468276203,"201051344000983","219011344069620",28.13,26.50,0,334.84,357.98,21.5,18.8,0.159,478661.2,478661.2,38500,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276241,742054.00
07/11/2016 18:30,2,0.729,ACTIVE,213.74,342.95,59.975,1468276203,"201051344001158","219011344069620",27.83,26.00,0,334.84,357.68,20.6,17.9,0.159,472020.3,472020.3,38768,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276242,742055.00
07/11/2016 18:30,2,0.721,ACTIVE,213.96,343.85,60.028,1468276203,"201051344000576","219011344069620",27.81,26.00,0,334.84,358.58,20.3,17.7,0.150,479300.9,479300.9,38167,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276242,742056.00
07/11/2016 18:30,2,0.633,ACTIVE,212.61,342.05,59.991,1468276203,"274151322000087","219011344069620",26.94,33.80,0,334.54,350.47,17.3,14.8,0.097,701548.8,701548.8,31947,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468276243,742057.00
07/11/2016 18:45,2,0.676,ACTIVE,214.19,342.65,59.981,1468277103,"201051344000645","219011344069620",27.33,26.80,0,334.54,353.77,18.8,16.2,0.133,478886.3,478886.3,38297,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277104,742058.00
07/11/2016 18:45,2,0.590,ACTIVE,212.61,340.55,59.991,1468277103,"274151322000085","219011344069620",26.90,29.30,0,335.14,347.46,16.1,13.6,0.093,729538.4,729538.4,31801,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277105,742059.00
07/11/2016 18:45,2,0.676,ACTIVE,213.96,344.15,59.981,1468277103,"201051344000633","219011344069620",28.03,26.30,0,334.24,354.97,19.2,16.7,0.141,470073.9,470073.9,38783,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277106,742060.00
07/11/2016 18:45,2,0.688,ACTIVE,213.74,342.65,59.975,1468277103,"201051344000469","219011344069620",27.59,25.80,0,333.33,353.17,19.2,16.6,0.146,472019.3,472019.3,38720,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277107,742061.00
07/11/2016 18:45,2,0.684,ACTIVE,213.29,342.05,59.959,1468277103,"201051344000646","219011344069620",27.83,26.50,0,332.43,352.87,19.3,16.7,0.133,474013.8,474013.8,43270,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277108,742062.00
07/11/2016 18:45,2,0.621,ACTIVE,212.16,342.35,59.975,1468277103,"274151322000052","219011344069620",27.33,29.50,0,333.93,348.06,17.2,14.7,0.097,746083.5,746083.5,32041,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277109,742063.00
07/11/2016 18:45,2,0.709,ACTIVE,213.74,342.65,59.965,1468277103,"201051344000585","219011344069620",28.13,26.80,0,333.33,353.17,20.2,17.6,0.141,482111.0,482111.0,43272,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277110,742064.00
07/11/2016 18:45,2,0.645,ACTIVE,213.51,341.75,59.996,1468277103,"201051344001230","219011344069620",28.43,25.80,0,332.43,350.77,18.6,16.0,0.128,477475.6,477475.6,43089,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277111,742065.00
07/11/2016 18:45,2,0.660,ACTIVE,213.96,342.95,59.986,1468277103,"201051344000582","219011344069620",27.59,26.50,0,333.93,353.17,18.5,15.9,0.137,470558.9,470558.9,43220,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277112,742066.00
07/11/2016 18:45,2,0.686,ACTIVE,213.29,341.75,59.986,1468277103,"201051344000955","219011344069620",28.09,26.80,0,331.83,352.57,19.5,16.9,0.146,483631.5,483631.5,43173,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277112,742067.00
07/11/2016 18:45,2,0.381,ACTIVE,212.38,401.26,59.996,1468277103,"274151322000094","219011344069620",37.83,30.80,0,336.04,416.89,14.4,12.0,0.088,607350.4,607350.4,33188,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277113,742068.00
07/11/2016 18:45,2,0.715,ACTIVE,213.51,342.35,59.986,1468277103,"201051344000579","219011344069620",27.93,26.30,0,333.93,353.17,20.2,17.6,0.141,486000.2,486000.2,18789,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277114,742069.00
