ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 18:45,2,0.699,ACTIVE,213.51,341.45,59.991,1468277103,"201051344000890","219011344069620",27.65,26.00,0,332.73,353.47,19.6,17.0,0.141,480876.9,480876.9,43181,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277115,742070.00
07/11/2016 18:45,2,0.678,ACTIVE,213.96,342.65,59.981,1468277103,"201051344000438","219011344069620",27.89,26.30,0,333.03,352.87,19.2,16.6,0.137,482612.5,482612.5,43187,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277116,742071.00
07/11/2016 18:45,2,0.697,ACTIVE,213.74,342.35,59.991,1468277103,"201051344000417","219011344069620",27.63,26.50,0,332.43,353.17,19.5,16.9,0.137,474567.7,474567.7,43342,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277117,742072.00
07/11/2016 18:45,2,0.602,ACTIVE,212.38,339.04,59.981,1468277103,"274151322000083","219011344069620",27.15,29.50,0,334.54,347.76,16.6,14.1,0.102,739362.0,739362.0,32120,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277118,742073.00
07/11/2016 18:45,2,0.633,ACTIVE,212.83,340.55,59.991,1468277103,"274151322000076","219011344069620",27.91,29.30,0,333.63,348.66,17.9,15.4,0.119,788035.3,788035.3,32125,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277119,742074.00
07/11/2016 18:45,2,0.695,ACTIVE,213.51,342.65,59.991,1468277103,"201051344000868","219011344069620",27.81,26.00,0,332.73,353.47,19.6,17.0,0.133,470959.7,470959.7,38440,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277120,742075.00
07/11/2016 18:45,2,0.625,ACTIVE,212.16,340.85,59.996,1468277103,"274151322000095","219011344069620",27.57,28.50,0,334.54,347.76,17.4,14.9,0.110,779995.0,779995.0,32037,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277121,742076.00
07/11/2016 18:45,2,0.676,ACTIVE,213.51,343.55,59.991,1468277103,"201051344000988","219011344069620",27.47,26.50,0,332.13,354.97,18.8,16.3,0.150,467663.3,467663.3,38728,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277122,742077.00
07/11/2016 18:45,2,0.676,ACTIVE,213.51,341.75,59.991,1468277103,"201051344001025","219011344069620",28.17,26.50,0,333.03,353.47,19.3,16.7,0.137,481448.2,481448.2,43231,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277122,742078.00
07/11/2016 18:45,2,0.680,ACTIVE,213.51,342.35,59.996,1468277103,"201051344000458","219011344069620",27.69,27.00,0,333.63,353.17,19.1,16.5,0.141,478519.9,478519.9,38649,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277123,742079.00
07/11/2016 18:45,2,0.674,ACTIVE,214.19,343.85,59.965,1468277103,"201051344000853","219011344069620",27.87,26.30,0,335.14,354.67,19.1,16.5,0.150,477538.6,477538.6,38260,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277124,742080.00
07/11/2016 18:45,2,0.643,ACTIVE,213.74,343.25,59.991,1468277103,"201051344000685","219011344069620",27.77,26.00,0,332.73,354.07,18.1,15.5,0.141,481934.8,481934.8,43104,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277125,742081.00
07/11/2016 18:45,2,0.652,ACTIVE,213.74,342.65,59.975,1468277103,"201051344000917","219011344069620",27.97,27.50,0,333.33,352.57,18.5,16.0,0.133,478813.0,478813.0,43102,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277126,742082.00
07/11/2016 18:45,2,0.650,ACTIVE,213.96,342.95,59.986,1468277103,"201051344001145","219011344069620",28.19,25.80,0,333.03,354.07,18.6,16.1,0.133,483995.8,483995.8,42951,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277127,742083.00
07/11/2016 18:45,2,0.662,ACTIVE,213.74,342.95,59.981,1468277103,"201051344000651","219011344069620",27.45,26.80,0,334.24,353.47,18.5,15.9,0.133,476692.6,476692.6,43291,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277128,742084.00
07/11/2016 18:45,2,0.572,ACTIVE,211.93,341.45,59.975,1468277103,"274151322000088","219011344069620",26.62,29.30,0,334.24,347.16,15.4,13.0,0.097,713452.2,713452.2,31765,0,0,0,L,1151911521,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277129,742085.00
07/11/2016 18:45,2,0.395,ACTIVE,213.06,401.56,60.007,1468277103,"274151322000068","219011344069620",37.61,31.50,0,336.34,415.39,15.0,12.6,0.084,607378.9,607378.9,33397,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277130,742086.00
07/11/2016 18:45,2,0.691,ACTIVE,213.29,341.15,59.986,1468277103,"201051344001135","219011344069620",28.11,26.80,0,333.03,352.57,19.7,17.1,0.133,472713.3,472713.3,43217,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277131,742087.00
07/11/2016 18:45,2,0.689,ACTIVE,213.29,341.75,59.970,1468277103,"201051344000594","219011344069620",27.73,26.30,0,331.83,353.17,19.4,16.8,0.141,482651.2,482651.2,38696,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277131,742088.00
07/11/2016 18:45,2,0.670,ACTIVE,213.74,341.45,59.975,1468277103,"201051344001203","219011344069620",27.95,26.30,0,333.63,354.07,19.0,16.4,0.133,480257.3,480257.3,43266,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277132,742089.00
07/11/2016 18:45,2,0.586,ACTIVE,212.16,339.34,60.002,1468277103,"274151322000054","219011344069620",26.94,30.30,0,334.24,347.76,16.0,13.6,0.097,728497.6,728497.6,31795,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277133,742090.00
07/11/2016 18:45,2,0.688,ACTIVE,213.74,341.75,59.981,1468277103,"201051344000867","219011344069620",27.83,26.80,0,333.63,353.17,19.4,16.8,0.133,470034.5,470034.5,38703,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277134,742091.00
07/11/2016 18:45,2,0.666,ACTIVE,213.74,342.35,59.991,1468277103,"201051344001093","219011344069620",27.63,26.80,0,333.33,352.87,18.7,16.1,0.133,478240.0,478240.0,43160,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277135,742092.00
07/11/2016 18:45,2,0.666,ACTIVE,213.51,342.65,59.954,1468277103,"201051344000900","219011344069620",27.33,26.00,0,333.03,352.57,18.5,15.9,0.137,486076.3,486076.3,38087,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277136,742093.00
07/11/2016 18:45,2,0.676,ACTIVE,213.74,342.05,59.981,1468277103,"201051344000648","219011344069620",27.41,25.80,0,333.63,353.77,18.8,16.2,0.133,476759.4,476759.4,38384,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277137,742094.00
07/11/2016 18:45,2,0.684,ACTIVE,213.74,342.05,59.975,1468277103,"201051344000569","219011344069620",27.57,26.80,0,333.63,353.77,19.1,16.5,0.146,486906.1,486906.1,38007,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277138,742095.00
07/11/2016 18:45,2,0.688,ACTIVE,213.74,341.45,59.975,1468277103,"201051344000983","219011344069620",28.11,26.50,0,333.63,353.77,19.6,17.0,0.141,478665.4,478665.4,38501,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277139,742096.00
07/11/2016 18:45,2,0.666,ACTIVE,213.51,342.05,59.970,1468277103,"201051344001158","219011344069620",27.59,26.00,0,333.33,353.47,18.6,16.1,0.137,472024.3,472024.3,38769,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277140,742097.00
07/11/2016 18:45,2,0.646,ACTIVE,214.19,343.25,59.954,1468277103,"201051344000576","219011344069620",28.13,26.00,0,333.63,354.07,18.5,15.9,0.133,479304.9,479304.9,38168,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277141,742098.00
07/11/2016 18:45,2,0.578,ACTIVE,212.61,342.35,59.975,1468277103,"274151322000087","219011344069620",27.00,33.30,0,334.54,347.46,15.8,13.3,0.075,701552.1,701552.1,31948,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468277141,742099.00
07/11/2016 19:00,2,0.492,ACTIVE,213.96,341.15,59.986,1468278003,"201051344000645","219011344069620",26.96,26.80,0,334.24,352.57,13.5,11.1,0.088,478889.2,478889.2,38298,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278004,742100.00
07/11/2016 19:00,2,0.408,ACTIVE,212.61,337.54,59.954,1468278003,"274151322000085","219011344069620",26.58,29.00,0,334.54,345.96,11.0,8.7,0.062,729540.7,729540.7,31802,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278005,742101.00
07/11/2016 19:00,2,0.498,ACTIVE,214.19,342.05,59.959,1468278003,"201051344000633","219011344069620",27.79,26.30,0,333.93,354.37,14.1,11.6,0.084,470077.0,470077.0,38784,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278006,742102.00
07/11/2016 19:00,2,0.512,ACTIVE,213.74,340.25,59.981,1468278003,"201051344000469","219011344069620",26.94,25.50,0,332.73,351.67,14.0,11.6,0.088,472022.4,472022.4,38721,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278007,742103.00
07/11/2016 19:00,2,0.516,ACTIVE,213.29,340.25,59.986,1468278003,"201051344000646","219011344069620",27.10,26.30,0,333.03,351.67,14.2,11.8,0.084,474016.9,474016.9,43271,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278008,742104.00
07/11/2016 19:00,2,0.436,ACTIVE,212.38,339.04,59.981,1468278003,"274151322000052","219011344069620",27.12,29.30,0,333.93,346.56,12.0,9.6,0.066,746086.1,746086.1,32042,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278009,742105.00
07/11/2016 19:00,2,0.539,ACTIVE,213.96,341.15,60.012,1468278003,"201051344000585","219011344069620",27.39,26.30,0,333.03,352.57,14.9,12.5,0.088,482114.2,482114.2,43273,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278010,742106.00
07/11/2016 19:00,2,0.492,ACTIVE,213.51,339.34,59.981,1468278003,"201051344001230","219011344069620",27.39,25.50,0,332.13,351.37,13.7,11.3,0.080,477478.5,477478.5,43090,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278010,742107.00
07/11/2016 19:00,2,0.486,ACTIVE,213.96,340.25,59.981,1468278003,"201051344000582","219011344069620",27.25,26.50,0,332.73,352.57,13.4,11.0,0.084,470561.8,470561.8,43221,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278011,742108.00
07/11/2016 19:00,2,0.527,ACTIVE,213.29,339.95,59.981,1468278003,"201051344000955","219011344069620",26.84,26.50,0,331.83,351.67,14.4,12.0,0.088,483634.6,483634.6,43174,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278012,742109.00
07/11/2016 19:00,2,0.270,ACTIVE,212.61,382.33,59.981,1468278003,"274151322000094","219011344069620",35.64,30.50,0,335.44,413.59,9.7,7.5,0.057,607352.4,607352.4,33189,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278013,742110.00
07/11/2016 19:00,2,0.539,ACTIVE,213.51,340.25,59.981,1468278003,"201051344000579","219011344069620",27.61,26.30,0,333.93,352.57,15.1,12.6,0.093,486003.5,486003.5,18790,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278014,742111.00
07/11/2016 19:00,2,0.490,ACTIVE,213.51,339.65,59.981,1468278003,"201051344000890","219011344069620",28.49,26.00,0,332.43,352.87,14.2,11.7,0.084,480880.0,480880.0,43182,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278015,742112.00
07/11/2016 19:00,2,0.498,ACTIVE,213.74,340.85,59.975,1468278003,"201051344000438","219011344069620",27.59,26.00,0,334.24,352.57,14.0,11.6,0.084,482615.5,482615.5,43188,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278016,742113.00
07/11/2016 19:00,2,0.527,ACTIVE,213.96,340.55,59.996,1468278003,"201051344000417","219011344069620",27.27,26.30,0,332.73,352.27,14.6,12.2,0.084,474570.9,474570.9,43343,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278017,742114.00
07/11/2016 19:00,2,0.426,ACTIVE,212.61,340.25,59.975,1468278003,"274151322000083","219011344069620",26.44,29.00,0,334.24,346.26,11.4,9.1,0.075,739364.4,739364.4,32121,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278018,742115.00
07/11/2016 19:00,2,0.451,ACTIVE,213.29,341.75,59.975,1468278003,"274151322000076","219011344069620",27.17,29.00,0,335.14,347.16,12.4,10.1,0.075,788038.0,788038.0,32126,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278019,742116.00
07/11/2016 19:00,2,0.531,ACTIVE,213.51,340.55,59.991,1468278003,"201051344000868","219011344069620",26.62,25.80,0,332.73,351.97,14.3,11.9,0.084,470962.8,470962.8,38441,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278019,742117.00
07/11/2016 19:00,2,0.430,ACTIVE,212.61,339.65,59.954,1468278003,"274151322000095","219011344069620",27.45,28.00,0,333.93,346.26,12.0,9.7,0.071,779997.5,779997.5,32038,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278020,742118.00
07/11/2016 19:00,2,0.492,ACTIVE,213.51,342.05,59.981,1468278003,"201051344000988","219011344069620",27.15,26.30,0,332.73,353.77,13.6,11.2,0.093,467666.2,467666.2,38729,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278021,742119.00
07/11/2016 19:00,2,0.512,ACTIVE,213.51,339.65,59.991,1468278003,"201051344001025","219011344069620",27.21,26.30,0,334.24,351.97,14.1,11.7,0.093,481451.2,481451.2,43232,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278022,742120.00
07/11/2016 19:00,2,0.510,ACTIVE,213.74,340.55,59.965,1468278003,"201051344000458","219011344069620",27.29,27.00,0,333.63,352.27,14.1,11.7,0.093,478522.9,478522.9,38650,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278023,742121.00
07/11/2016 19:00,2,0.504,ACTIVE,214.41,342.65,59.981,1468278003,"201051344000853","219011344069620",27.53,26.00,0,334.54,353.47,14.1,11.7,0.093,477541.5,477541.5,38261,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278024,742122.00
07/11/2016 19:00,2,0.473,ACTIVE,213.96,341.15,59.986,1468278003,"201051344000685","219011344069620",27.45,25.80,0,333.63,352.57,13.2,10.8,0.093,481937.6,481937.6,43105,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278025,742123.00
07/11/2016 19:00,2,0.498,ACTIVE,213.74,340.85,59.975,1468278003,"201051344000917","219011344069620",27.41,27.50,0,333.33,351.97,13.9,11.5,0.088,478815.9,478815.9,43103,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278026,742124.00
07/11/2016 19:00,2,0.486,ACTIVE,213.96,340.55,59.991,1468278003,"201051344001145","219011344069620",27.79,25.80,0,333.93,352.87,13.7,11.3,0.084,483998.7,483998.7,42952,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278027,742125.00
07/11/2016 19:00,2,0.480,ACTIVE,213.74,341.15,59.975,1468278003,"201051344000651","219011344069620",27.77,26.50,0,333.33,352.27,13.5,11.1,0.084,476695.5,476695.5,43292,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278028,742126.00
07/11/2016 19:00,2,0.396,ACTIVE,212.38,339.04,59.986,1468278003,"274151322000088","219011344069620",26.28,29.30,0,333.63,345.96,10.6,8.3,0.062,713454.4,713454.4,31766,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278029,742127.00
07/11/2016 19:00,2,0.297,ACTIVE,213.29,383.53,59.991,1468278003,"274151322000068","219011344069620",36.02,31.30,0,336.04,412.68,10.8,8.5,0.053,607381.0,607381.0,33398,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278030,742128.00
07/11/2016 19:00,2,0.533,ACTIVE,213.51,339.65,60.012,1468278003,"201051344001135","219011344069620",26.94,26.50,0,332.43,351.07,14.6,12.1,0.088,472716.4,472716.4,43218,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278030,742129.00
07/11/2016 19:00,2,0.518,ACTIVE,213.51,341.15,59.981,1468278003,"201051344000594","219011344069620",27.31,26.30,0,331.83,351.37,14.4,11.9,0.097,482654.2,482654.2,38697,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278031,742130.00
07/11/2016 19:00,2,0.514,ACTIVE,213.96,339.95,59.991,1468278003,"201051344001203","219011344069620",27.19,26.30,0,333.93,352.87,14.2,11.7,0.088,480260.3,480260.3,43267,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278032,742131.00
07/11/2016 19:00,2,0.414,ACTIVE,212.61,337.84,59.975,1468278003,"274151322000054","219011344069620",26.76,29.80,0,333.63,345.96,11.2,8.9,0.057,728499.9,728499.9,31796,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278033,742132.00
07/11/2016 19:00,2,0.516,ACTIVE,213.96,339.95,59.975,1468278003,"201051344000867","219011344069620",27.59,26.80,0,333.03,351.37,14.4,12.0,0.088,470037.6,470037.6,38704,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278034,742133.00
07/11/2016 19:00,2,0.498,ACTIVE,213.74,340.55,59.981,1468278003,"201051344001093","219011344069620",27.81,26.50,0,333.93,351.67,14.0,11.6,0.084,478242.9,478242.9,43161,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278035,742134.00
07/11/2016 19:00,2,0.471,ACTIVE,213.51,341.15,59.975,1468278003,"201051344000900","219011344069620",27.97,26.00,0,333.03,351.07,13.3,11.0,0.088,486079.2,486079.2,38088,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278036,742135.00
07/11/2016 19:00,2,0.508,ACTIVE,213.96,340.85,59.975,1468278003,"201051344000648","219011344069620",27.53,25.80,0,333.93,351.97,14.2,11.7,0.088,476762.4,476762.4,38385,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278037,742136.00
07/11/2016 19:00,2,0.512,ACTIVE,213.96,340.85,59.986,1468278003,"201051344000569","219011344069620",27.63,26.50,0,333.33,351.97,14.3,11.9,0.093,486909.1,486909.1,38008,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278038,742137.00
07/11/2016 19:00,2,0.535,ACTIVE,213.74,340.25,59.970,1468278003,"201051344000983","219011344069620",27.23,26.50,0,333.33,351.97,14.8,12.3,0.097,478668.6,478668.6,38502,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278039,742138.00
07/11/2016 19:00,2,0.500,ACTIVE,213.74,340.55,59.970,1468278003,"201051344001158","219011344069620",27.43,25.80,0,332.13,352.57,13.9,11.5,0.088,472027.2,472027.2,38770,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278040,742139.00
07/11/2016 19:00,2,0.510,ACTIVE,214.19,341.75,59.991,1468278003,"201051344000576","219011344069620",26.68,25.80,0,334.24,352.57,13.8,11.4,0.088,479307.8,479307.8,38169,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278041,742140.00
07/11/2016 19:00,2,0.420,ACTIVE,212.83,338.74,59.965,1468278003,"274151322000087","219011344069620",26.42,32.80,0,334.24,345.66,11.2,8.9,0.053,701554.4,701554.4,31949,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278042,742141.00
07/11/2016 19:15,2,0.229,ACTIVE,214.19,339.04,59.986,1468278903,"201051344000645","219011344069620",26.20,26.30,0,333.93,348.36,6.1,3.9,0.022,478891.2,478891.2,38299,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278904,742142.00
07/11/2016 19:15,2,0.170,ACTIVE,213.29,339.04,59.986,1468278903,"274151322000085","219011344069620",24.97,28.50,0,335.14,344.76,4.3,2.2,0.009,729542.3,729542.3,31803,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278905,742143.00
07/11/2016 19:15,2,0.248,ACTIVE,214.19,340.55,60.012,1468278903,"201051344000633","219011344069620",26.64,25.80,0,332.13,349.86,6.7,4.5,0.018,470079.1,470079.1,38785,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278906,742144.00
07/11/2016 19:15,2,0.240,ACTIVE,213.74,338.44,59.986,1468278903,"201051344000469","219011344069620",27.12,25.30,0,332.43,348.36,6.6,4.5,0.027,472024.5,472024.5,38722,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278907,742145.00
07/11/2016 19:15,2,0.250,ACTIVE,213.06,337.54,60.012,1468278903,"201051344000646","219011344069620",26.88,26.00,0,332.43,348.36,6.8,4.7,0.018,474019.1,474019.1,43272,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278908,742146.00
07/11/2016 19:15,2,0.199,ACTIVE,212.61,339.34,59.975,1468278903,"274151322000052","219011344069620",25.13,29.00,0,334.54,345.66,5.1,3.0,0.013,746087.8,746087.8,32043,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278909,742147.00
07/11/2016 19:15,2,0.271,ACTIVE,213.74,338.14,59.986,1468278903,"201051344000585","219011344069620",27.39,26.30,0,333.33,348.36,7.5,5.4,0.022,482116.6,482116.6,43274,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278909,742148.00
07/11/2016 19:15,2,0.242,ACTIVE,213.51,337.54,60.012,1468278903,"201051344001230","219011344069620",26.78,25.50,0,332.13,346.56,6.6,4.4,0.022,477480.6,477480.6,43091,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278910,742149.00
07/11/2016 19:15,2,0.236,ACTIVE,213.96,338.44,59.975,1468278903,"201051344000582","219011344069620",26.10,26.30,0,333.03,347.46,6.3,4.2,0.018,470563.8,470563.8,43222,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278911,742150.00
07/11/2016 19:15,2,0.256,ACTIVE,213.06,337.24,59.981,1468278903,"201051344000955","219011344069620",27.27,26.00,0,331.83,346.86,7.1,4.9,0.018,483636.9,483636.9,43175,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278912,742151.00
07/11/2016 19:15,2,0.104,ACTIVE,212.83,338.44,59.981,1468278903,"274151322000094","219011344069620",30.32,29.80,0,335.74,405.17,3.2,1.2,0.009,607353.6,607353.6,33190,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278913,742152.00
07/11/2016 19:15,2,0.275,ACTIVE,213.74,338.44,60.028,1468278903,"201051344000579","219011344069620",26.98,26.00,0,333.33,347.76,7.6,5.4,0.022,486005.8,486005.8,18791,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278914,742153.00
07/11/2016 19:15,2,0.256,ACTIVE,213.29,337.54,59.991,1468278903,"201051344000890","219011344069620",27.04,25.50,0,332.73,348.06,7.0,4.9,0.018,480882.2,480882.2,43183,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278915,742154.00
07/11/2016 19:15,2,0.240,ACTIVE,213.74,338.44,59.954,1468278903,"201051344000438","219011344069620",26.94,25.50,0,333.03,348.36,6.6,4.4,0.018,482617.6,482617.6,43189,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278916,742155.00
07/11/2016 19:15,2,0.275,ACTIVE,213.74,338.44,60.018,1468278903,"201051344000417","219011344069620",26.22,26.00,0,332.13,347.76,7.3,5.2,0.018,474573.1,474573.1,43344,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278917,742156.00
07/11/2016 19:15,2,0.176,ACTIVE,212.83,338.44,60.007,1468278903,"274151322000083","219011344069620",24.89,28.80,0,334.54,344.76,4.5,2.4,0.013,739365.9,739365.9,32122,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278917,742157.00
07/11/2016 19:15,2,0.186,ACTIVE,213.51,339.65,59.981,1468278903,"274151322000076","219011344069620",26.08,28.80,0,335.74,345.66,4.9,2.8,0.018,788039.7,788039.7,32127,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278918,742158.00
07/11/2016 19:15,2,0.256,ACTIVE,213.74,338.74,59.991,1468278903,"201051344000868","219011344069620",26.34,25.80,0,332.43,348.36,6.9,4.7,0.018,470965.0,470965.0,38442,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278919,742159.00
07/11/2016 19:15,2,0.178,ACTIVE,212.83,337.84,59.981,1468278903,"274151322000095","219011344069620",25.23,27.80,0,334.84,345.06,4.5,2.5,0.018,779999.1,779999.1,32039,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278920,742160.00
07/11/2016 19:15,2,0.225,ACTIVE,213.74,340.25,59.954,1468278903,"201051344000988","219011344069620",25.94,26.00,0,332.73,350.17,6.0,3.8,0.027,467668.1,467668.1,38730,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278921,742161.00
07/11/2016 19:15,2,0.246,ACTIVE,213.29,337.24,59.991,1468278903,"201051344001025","219011344069620",26.20,25.80,0,333.03,347.46,6.6,4.4,0.022,481453.3,481453.3,43233,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278922,742162.00
07/11/2016 19:15,2,0.240,ACTIVE,213.74,338.14,59.991,1468278903,"201051344000458","219011344069620",27.08,26.50,0,333.63,348.06,6.7,4.5,0.022,478525.0,478525.0,38651,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278923,742163.00
07/11/2016 19:15,2,0.244,ACTIVE,214.19,339.95,59.959,1468278903,"201051344000853","219011344069620",26.38,25.80,0,334.54,350.47,6.6,4.4,0.022,477543.6,477543.6,38262,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278924,742164.00
07/11/2016 19:15,2,0.209,ACTIVE,213.74,339.04,60.002,1468278903,"201051344000685","219011344069620",27.10,25.50,0,333.03,348.66,5.8,3.6,0.022,481939.4,481939.4,43106,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278925,742165.00
07/11/2016 19:15,2,0.240,ACTIVE,213.51,338.44,59.991,1468278903,"201051344000917","219011344069620",26.64,27.00,0,331.83,348.36,6.5,4.4,0.013,478817.9,478817.9,43104,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278926,742166.00
07/11/2016 19:15,2,0.230,ACTIVE,213.74,338.44,60.007,1468278903,"201051344001145","219011344069620",27.14,25.50,0,333.93,348.96,6.4,4.3,0.018,484000.7,484000.7,42953,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278927,742167.00
07/11/2016 19:15,2,0.232,ACTIVE,213.51,338.44,59.986,1468278903,"201051344000651","219011344069620",26.24,26.00,0,333.93,347.76,6.2,4.0,0.022,476697.4,476697.4,43293,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278928,742168.00
07/11/2016 19:15,2,0.156,ACTIVE,212.38,336.04,59.986,1468278903,"274151322000088","219011344069620",24.69,28.50,0,334.24,346.26,3.9,1.9,0.022,713455.7,713455.7,31767,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278928,742169.00
07/11/2016 19:15,2,0.125,ACTIVE,213.29,339.04,59.986,1468278903,"274151322000068","219011344069620",30.40,30.30,0,336.04,400.66,3.9,1.8,0.018,607382.4,607382.4,33399,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278929,742170.00
07/11/2016 19:15,2,0.270,ACTIVE,213.06,336.94,59.991,1468278903,"201051344001135","219011344069620",26.64,26.30,0,333.03,346.86,7.3,5.1,0.022,472718.6,472718.6,43219,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278930,742171.00
07/11/2016 19:15,2,0.240,ACTIVE,213.51,338.44,59.991,1468278903,"201051344000594","219011344069620",27.45,26.00,0,331.83,347.76,6.7,4.5,0.018,482656.3,482656.3,38698,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278931,742172.00
07/11/2016 19:15,2,0.250,ACTIVE,213.29,337.84,59.991,1468278903,"201051344001203","219011344069620",26.68,26.00,0,333.63,348.66,6.8,4.6,0.022,480262.4,480262.4,43268,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278932,742173.00
07/11/2016 19:15,2,0.172,ACTIVE,212.83,337.84,59.986,1468278903,"274151322000054","219011344069620",25.11,29.50,0,334.54,344.45,4.4,2.3,0.004,728501.4,728501.4,31797,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278933,742174.00
07/11/2016 19:15,2,0.250,ACTIVE,213.96,337.84,59.965,1468278903,"201051344000867","219011344069620",27.19,26.50,0,332.73,348.36,6.9,4.8,0.022,470039.7,470039.7,38705,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278934,742175.00
07/11/2016 19:15,2,0.250,ACTIVE,213.51,338.44,59.986,1468278903,"201051344001093","219011344069620",26.76,26.50,0,333.33,348.06,6.8,4.7,0.018,478245.0,478245.0,43162,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278935,742176.00
07/11/2016 19:15,2,0.219,ACTIVE,213.51,339.65,59.986,1468278903,"201051344000900","219011344069620",25.98,25.80,0,333.63,348.36,5.8,3.7,0.022,486081.0,486081.0,38089,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278936,742177.00
07/11/2016 19:15,2,0.252,ACTIVE,213.96,339.04,59.991,1468278903,"201051344000648","219011344069620",26.06,25.30,0,333.93,348.36,6.7,4.5,0.022,476764.5,476764.5,38386,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278937,742178.00
07/11/2016 19:15,2,0.254,ACTIVE,213.74,339.04,59.991,1468278903,"201051344000569","219011344069620",26.42,26.30,0,333.63,348.36,6.9,4.7,0.027,486911.2,486911.2,38009,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278938,742179.00
07/11/2016 19:15,2,0.266,ACTIVE,213.74,338.44,60.018,1468278903,"201051344000983","219011344069620",26.98,26.00,0,333.33,348.36,7.3,5.1,0.022,478670.8,478670.8,38503,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278939,742180.00
07/11/2016 19:15,2,0.240,ACTIVE,213.74,338.44,60.002,1468278903,"201051344001158","219011344069620",26.66,25.50,0,333.33,348.06,6.5,4.4,0.022,472029.2,472029.2,38771,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278940,742181.00
07/11/2016 19:15,2,0.242,ACTIVE,214.19,339.34,59.991,1468278903,"201051344000576","219011344069620",26.36,25.50,0,333.33,348.66,6.5,4.3,0.027,479309.7,479309.7,38170,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278940,742182.00
07/11/2016 19:15,2,0.184,ACTIVE,212.83,338.44,59.996,1468278903,"274151322000087","219011344069620",24.27,32.40,0,334.54,344.76,4.5,2.4,0.013,701555.9,701555.9,31950,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468278941,742183.00
07/11/2016 19:30,2,0.359,ACTIVE,214.19,340.55,60.012,1468279803,"201051344000645","219011344069620",26.78,26.00,0,333.33,345.36,9.8,7.5,0.053,478892.6,478892.6,38300,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279804,742184.00
07/11/2016 19:30,2,0.291,ACTIVE,212.83,338.14,60.002,1468279803,"274151322000085","219011344069620",26.02,28.30,0,334.84,342.05,7.7,5.5,0.035,729543.1,729543.1,31804,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279805,742185.00
07/11/2016 19:30,2,0.371,ACTIVE,214.41,341.15,59.996,1468279803,"201051344000633","219011344069620",27.17,25.50,0,332.43,345.66,10.3,8.0,0.062,470080.6,470080.6,38786,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279806,742186.00
07/11/2016 19:30,2,0.371,ACTIVE,213.96,339.34,59.970,1468279803,"201051344000469","219011344069620",27.35,25.00,0,331.53,344.45,10.3,8.0,0.062,472026.0,472026.0,38723,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279807,742187.00
07/11/2016 19:30,2,0.383,ACTIVE,213.29,338.74,60.002,1468279803,"201051344000646","219011344069620",26.78,25.50,0,330.93,342.65,10.4,8.1,0.053,474020.6,474020.6,43273,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279808,742188.00
07/11/2016 19:30,2,0.320,ACTIVE,212.16,336.64,59.991,1468279803,"274151322000052","219011344069620",26.36,28.80,0,333.63,342.35,8.6,6.4,0.035,746088.8,746088.8,32044,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279808,742189.00
07/11/2016 19:30,2,0.398,ACTIVE,213.74,339.04,60.002,1468279803,"201051344000585","219011344069620",27.47,25.80,0,332.73,343.25,11.2,8.9,0.057,482118.2,482118.2,43275,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279809,742190.00
07/11/2016 19:30,2,0.350,ACTIVE,213.51,338.14,60.002,1468279803,"201051344001230","219011344069620",27.59,25.00,0,331.53,342.35,9.8,7.5,0.053,477482.0,477482.0,43092,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279810,742191.00
07/11/2016 19:30,2,0.359,ACTIVE,213.96,339.04,60.007,1468279803,"201051344000582","219011344069620",27.02,26.00,0,331.53,343.55,9.8,7.6,0.049,470565.2,470565.2,43223,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279811,742192.00
07/11/2016 19:30,2,0.393,ACTIVE,213.29,338.44,60.007,1468279803,"201051344000955","219011344069620",26.66,25.80,0,331.83,342.35,10.7,8.4,0.053,483638.4,483638.4,43176,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279812,742193.00
07/11/2016 19:30,2,0.182,ACTIVE,212.61,381.73,59.991,1468279803,"274151322000094","219011344069620",35.82,29.00,0,335.14,388.64,6.6,4.5,0.031,607354.2,607354.2,33191,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279813,742194.00
07/11/2016 19:30,2,0.402,ACTIVE,213.74,339.34,59.970,1468279803,"201051344000579","219011344069620",27.49,25.80,0,333.03,343.85,11.2,8.9,0.062,486007.5,486007.5,18792,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279814,742195.00
07/11/2016 19:30,2,0.385,ACTIVE,213.51,338.14,59.981,1468279803,"201051344000890","219011344069620",27.39,25.30,0,331.83,343.25,10.7,8.4,0.057,480883.8,480883.8,43184,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279815,742196.00
07/11/2016 19:30,2,0.369,ACTIVE,213.74,338.74,59.996,1468279803,"201051344000438","219011344069620",27.37,25.30,0,333.03,343.25,10.3,8.0,0.053,482619.0,482619.0,43190,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279816,742197.00
07/11/2016 19:30,2,0.398,ACTIVE,213.74,339.04,60.007,1468279803,"201051344000417","219011344069620",26.92,25.80,0,332.73,343.25,10.9,8.6,0.053,474574.8,474574.8,43345,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279817,742198.00
07/11/2016 19:30,2,0.303,ACTIVE,212.38,339.04,59.965,1468279803,"274151322000083","219011344069620",26.12,28.30,0,334.54,342.35,8.0,5.8,0.031,739366.8,739366.8,32123,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279818,742199.00
07/11/2016 19:30,2,0.316,ACTIVE,213.06,338.44,59.996,1468279803,"274151322000076","219011344069620",27.37,28.30,0,335.14,342.65,8.8,6.6,0.049,788040.7,788040.7,32128,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279818,742200.00
07/11/2016 19:30,2,0.385,ACTIVE,213.74,339.95,60.023,1468279803,"201051344000868","219011344069620",26.84,25.50,0,333.33,343.55,10.5,8.2,0.053,470966.4,470966.4,38443,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279819,742201.00
07/11/2016 19:30,2,0.309,ACTIVE,212.61,338.74,59.996,1468279803,"274151322000095","219011344069620",26.62,27.50,0,333.93,341.75,8.3,6.1,0.044,780000.1,780000.1,32040,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279820,742202.00
07/11/2016 19:30,2,0.361,ACTIVE,213.74,340.85,59.996,1468279803,"201051344000988","219011344069620",26.42,25.80,0,332.13,345.36,9.7,7.4,0.053,467669.4,467669.4,38731,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279821,742203.00
07/11/2016 19:30,2,0.373,ACTIVE,213.51,338.44,59.996,1468279803,"201051344001025","219011344069620",27.17,25.50,0,332.73,343.25,10.3,8.0,0.053,481454.8,481454.8,43234,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279822,742204.00
07/11/2016 19:30,2,0.381,ACTIVE,213.96,339.04,59.991,1468279803,"201051344000458","219011344069620",27.04,26.30,0,333.03,343.85,10.4,8.1,0.057,478526.4,478526.4,38652,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279823,742205.00
07/11/2016 19:30,2,0.365,ACTIVE,214.41,340.85,59.996,1468279803,"201051344000853","219011344069620",27.35,25.50,0,334.84,345.36,10.2,7.9,0.057,477545.0,477545.0,38263,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279824,742206.00
07/11/2016 19:30,2,0.346,ACTIVE,213.96,339.95,60.002,1468279803,"201051344000685","219011344069620",26.82,25.00,0,332.43,343.85,9.4,7.1,0.057,481940.6,481940.6,43107,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279825,742207.00
07/11/2016 19:30,2,0.369,ACTIVE,213.74,339.04,60.018,1468279803,"201051344000917","219011344069620",26.56,26.80,0,330.93,343.25,10.0,7.7,0.057,478819.3,478819.3,43105,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279826,742208.00
07/11/2016 19:30,2,0.365,ACTIVE,213.74,339.34,59.991,1468279803,"201051344001145","219011344069620",26.76,25.00,0,333.63,343.55,9.9,7.7,0.053,484002.1,484002.1,42954,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279827,742209.00
07/11/2016 19:30,2,0.363,ACTIVE,213.74,339.34,59.991,1468279803,"201051344000651","219011344069620",26.64,25.80,0,333.63,343.85,9.8,7.6,0.053,476698.8,476698.8,43294,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279828,742210.00
07/11/2016 19:30,2,0.289,ACTIVE,212.16,338.44,59.991,1468279803,"274151322000088","219011344069620",25.27,28.30,0,333.63,341.45,7.4,5.2,0.035,713456.5,713456.5,31768,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279829,742211.00
07/11/2016 19:30,2,0.201,ACTIVE,213.06,392.55,59.991,1468279803,"274151322000068","219011344069620",36.84,30.00,0,336.04,399.16,7.6,5.4,0.040,607383.2,607383.2,33400,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279830,742212.00
07/11/2016 19:30,2,0.400,ACTIVE,213.29,337.84,59.996,1468279803,"201051344001135","219011344069620",26.88,25.80,0,332.13,342.35,10.9,8.6,0.057,472720.2,472720.2,43220,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279830,742213.00
