ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 19:30,2,0.371,ACTIVE,213.74,338.14,59.991,1468279803,"201051344001203","219011344069620",27.41,25.80,0,333.03,344.15,10.3,8.0,0.049,480263.8,480263.8,43269,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279833,742214.00
07/11/2016 19:30,2,0.303,ACTIVE,212.38,336.64,59.996,1468279803,"274151322000054","219011344069620",26.10,29.00,0,333.33,341.75,8.0,5.8,0.035,728502.3,728502.3,31798,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279833,742215.00
07/11/2016 19:30,2,0.387,ACTIVE,213.96,339.34,60.007,1468279803,"201051344000867","219011344069620",27.06,26.30,0,333.33,343.55,10.7,8.4,0.062,470041.2,470041.2,38706,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279834,742216.00
07/11/2016 19:30,2,0.383,ACTIVE,213.51,339.04,60.034,1468279803,"201051344001093","219011344069620",26.38,26.00,0,331.83,342.95,10.3,8.0,0.057,478246.5,478246.5,43163,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279835,742217.00
07/11/2016 19:30,2,0.344,ACTIVE,213.74,340.25,60.018,1468279803,"201051344000900","219011344069620",27.47,25.30,0,332.13,343.85,9.6,7.3,0.057,486082.3,486082.3,38090,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279836,742218.00
07/11/2016 19:30,2,0.375,ACTIVE,214.19,339.95,59.996,1468279803,"201051344000648","219011344069620",27.31,25.00,0,333.93,345.06,10.4,8.1,0.057,476766.0,476766.0,38387,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279837,742219.00
07/11/2016 19:30,2,0.389,ACTIVE,213.96,339.95,60.012,1468279803,"201051344000569","219011344069620",26.86,26.00,0,332.43,344.15,10.6,8.3,0.062,486912.7,486912.7,38010,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279838,742220.00
07/11/2016 19:30,2,0.396,ACTIVE,213.74,339.34,60.018,1468279803,"201051344000983","219011344069620",27.49,25.80,0,333.33,343.85,11.1,8.8,0.062,478672.4,478672.4,38504,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279839,742221.00
07/11/2016 19:30,2,0.377,ACTIVE,213.51,339.34,59.996,1468279803,"201051344001158","219011344069620",26.52,25.30,0,331.83,344.45,10.2,7.9,0.062,472030.6,472030.6,38772,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279840,742222.00
07/11/2016 19:30,2,0.377,ACTIVE,214.19,340.85,60.002,1468279803,"201051344000576","219011344069620",26.72,25.30,0,333.63,344.76,10.2,7.9,0.062,479311.1,479311.1,38171,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279841,742223.00
07/11/2016 19:30,2,0.305,ACTIVE,212.83,338.14,60.007,1468279803,"274151322000087","219011344069620",26.00,32.00,0,333.93,342.05,8.0,5.8,0.035,701556.8,701556.8,31951,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279842,742224.00
07/11/2016 19:30,2,0.379,ACTIVE,213.51,339.95,60.044,1468279803,"201051344000594","219011344069620",27.49,25.80,0,332.13,344.15,10.6,8.3,0.062,482657.8,482657.8,38699,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468279843,742225.00
07/11/2016 19:45,2,0.428,ACTIVE,213.96,340.25,59.965,1468280703,"201051344000645","219011344069620",26.66,25.80,0,324.62,347.16,11.6,9.2,0.066,478895.0,478895.0,38301,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280705,742226.00
07/11/2016 19:45,2,0.350,ACTIVE,212.61,338.14,59.959,1468280703,"274151322000085","219011344069620",26.64,28.00,0,322.81,344.45,9.4,7.1,0.053,729545.1,729545.1,31805,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280705,742227.00
07/11/2016 19:45,2,0.426,ACTIVE,213.96,341.15,59.965,1468280703,"201051344000633","219011344069620",27.79,25.50,0,323.11,348.36,12.0,9.7,0.075,470083.2,470083.2,38787,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280706,742228.00
07/11/2016 19:45,2,0.432,ACTIVE,213.51,339.65,59.970,1468280703,"201051344000469","219011344069620",27.47,24.80,0,321.61,346.86,12.1,9.7,0.071,472028.6,472028.6,38724,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280707,742229.00
07/11/2016 19:45,2,0.445,ACTIVE,213.06,338.74,59.965,1468280703,"201051344000646","219011344069620",27.00,25.50,0,319.21,346.26,12.2,9.9,0.071,474023.2,474023.2,43274,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280708,742230.00
07/11/2016 19:45,2,0.381,ACTIVE,212.16,337.24,59.965,1468280703,"274151322000052","219011344069620",26.66,28.50,0,320.71,345.06,10.3,8.0,0.049,746091.0,746091.0,32045,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280709,742231.00
07/11/2016 19:45,2,0.471,ACTIVE,213.51,339.34,59.975,1468280703,"201051344000585","219011344069620",27.02,25.80,0,322.21,346.86,12.9,10.5,0.075,482121.0,482121.0,43276,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280710,742232.00
07/11/2016 19:45,2,0.426,ACTIVE,213.29,338.44,59.970,1468280703,"201051344001230","219011344069620",26.50,24.80,0,320.11,345.06,11.4,9.1,0.066,477484.4,477484.4,43093,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280711,742233.00
07/11/2016 19:45,2,0.424,ACTIVE,213.96,339.95,59.975,1468280703,"201051344000582","219011344069620",26.88,25.50,0,322.21,346.86,11.6,9.2,0.066,470567.7,470567.7,43224,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280712,742234.00
07/11/2016 19:45,2,0.449,ACTIVE,213.06,338.74,59.970,1468280703,"201051344000955","219011344069620",27.15,25.50,0,320.11,345.96,12.4,10.0,0.071,483641.1,483641.1,43177,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280713,742235.00
07/11/2016 19:45,2,0.217,ACTIVE,212.61,393.15,59.970,1468280703,"274151322000094","219011344069620",36.96,29.00,0,335.74,406.37,8.1,5.9,0.049,607355.9,607355.9,33192,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280714,742236.00
07/11/2016 19:45,2,0.469,ACTIVE,213.74,339.95,60.007,1468280703,"201051344000579","219011344069620",27.15,25.50,0,322.21,346.86,12.9,10.6,0.071,486010.3,486010.3,18793,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280714,742237.00
07/11/2016 19:45,2,0.473,ACTIVE,213.29,338.14,59.981,1468280703,"201051344000890","219011344069620",22.66,25.30,0,321.31,346.26,10.9,8.6,0.062,480886.4,480886.4,43185,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280715,742238.00
07/11/2016 19:45,2,0.422,ACTIVE,213.51,339.34,59.928,1468280703,"201051344000438","219011344069620",27.77,25.30,0,322.51,347.16,11.9,9.6,0.071,482621.6,482621.6,43191,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280716,742239.00
07/11/2016 19:45,2,0.453,ACTIVE,213.51,339.34,59.981,1468280703,"201051344000417","219011344069620",27.23,25.50,0,321.91,346.26,12.5,10.1,0.066,474577.5,474577.5,43346,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280717,742240.00
07/11/2016 19:45,2,0.357,ACTIVE,212.38,338.14,59.975,1468280703,"274151322000083","219011344069620",26.50,28.00,0,321.91,344.76,9.6,7.4,0.053,739368.9,739368.9,32124,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280718,742241.00
07/11/2016 19:45,2,0.385,ACTIVE,213.06,339.95,59.965,1468280703,"274151322000076","219011344069620",26.74,28.30,0,323.72,345.66,10.5,8.2,0.066,788043.0,788043.0,32129,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280719,742242.00
07/11/2016 19:45,2,0.441,ACTIVE,213.51,339.65,59.933,1468280703,"201051344000868","219011344069620",27.10,25.30,0,322.81,346.56,12.2,9.8,0.066,470969.1,470969.1,38444,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280720,742243.00
07/11/2016 19:45,2,0.367,ACTIVE,212.61,339.95,59.981,1468280703,"274151322000095","219011344069620",26.88,27.30,0,322.81,344.15,10.0,7.7,0.062,780002.2,780002.2,32041,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280721,742244.00
07/11/2016 19:45,2,0.418,ACTIVE,213.51,341.15,59.975,1468280703,"201051344000988","219011344069620",26.64,25.50,0,323.11,348.36,11.3,8.9,0.071,467671.8,467671.8,38732,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280722,742245.00
07/11/2016 19:45,2,0.457,ACTIVE,213.29,338.14,60.007,1468280703,"201051344001025","219011344069620",22.96,25.30,0,321.91,346.86,10.7,8.4,0.062,481457.3,481457.3,43235,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280723,742246.00
07/11/2016 19:45,2,0.438,ACTIVE,213.74,339.34,59.986,1468280703,"201051344000458","219011344069620",26.98,26.30,0,321.61,346.26,12.0,9.7,0.075,478529.0,478529.0,38653,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280723,742247.00
07/11/2016 19:45,2,0.432,ACTIVE,214.19,340.85,59.933,1468280703,"201051344000853","219011344069620",26.76,25.30,0,324.02,348.36,11.7,9.4,0.066,477547.5,477547.5,38264,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280724,742248.00
07/11/2016 19:45,2,0.398,ACTIVE,213.74,340.25,59.981,1468280703,"201051344000685","219011344069620",27.14,25.00,0,322.51,346.86,11.0,8.7,0.071,481943.0,481943.0,43108,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280725,742249.00
07/11/2016 19:45,2,0.422,ACTIVE,213.51,339.04,59.975,1468280703,"201051344000917","219011344069620",26.86,26.50,0,321.31,346.56,11.5,9.2,0.066,478821.8,478821.8,43106,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280726,742250.00
07/11/2016 19:45,2,0.418,ACTIVE,213.74,339.34,59.975,1468280703,"201051344001145","219011344069620",27.19,25.00,0,323.11,347.46,11.6,9.2,0.066,484004.5,484004.5,42955,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280727,742251.00
07/11/2016 19:45,2,0.430,ACTIVE,213.74,339.65,59.975,1468280703,"201051344000651","219011344069620",26.08,25.50,0,322.51,346.86,11.4,9.1,0.071,476701.3,476701.3,43295,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280728,742252.00
07/11/2016 19:45,2,0.342,ACTIVE,211.93,337.54,59.970,1468280703,"274151322000088","219011344069620",25.47,28.30,0,322.51,343.85,8.8,6.6,0.044,713458.3,713458.3,31769,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280729,742253.00
07/11/2016 19:45,2,0.238,ACTIVE,213.06,389.24,59.975,1468280703,"274151322000068","219011344069620",36.66,30.00,0,335.74,406.67,8.9,6.6,0.040,607385.0,607385.0,33401,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280730,742254.00
07/11/2016 19:45,2,0.441,ACTIVE,213.06,338.14,59.991,1468280703,"201051344001135","219011344069620",27.85,25.80,0,320.41,345.96,12.4,10.1,0.071,472722.9,472722.9,43221,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280731,742255.00
07/11/2016 19:45,2,0.447,ACTIVE,213.51,339.65,59.970,1468280703,"201051344000594","219011344069620",26.52,25.80,0,320.41,346.56,12.1,9.7,0.066,482660.5,482660.5,38700,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280732,742256.00
07/11/2016 19:45,2,0.439,ACTIVE,213.74,338.74,59.975,1468280703,"201051344001203","219011344069620",26.46,25.50,0,323.11,347.16,11.8,9.5,0.066,480266.5,480266.5,43270,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280733,742257.00
07/11/2016 19:45,2,0.352,ACTIVE,212.38,338.44,59.970,1468280703,"274151322000054","219011344069620",26.26,28.80,0,322.51,344.45,9.4,7.1,0.049,728504.3,728504.3,31799,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280734,742258.00
07/11/2016 19:45,2,0.439,ACTIVE,213.96,340.25,59.981,1468280703,"201051344000867","219011344069620",27.12,26.00,0,321.61,346.56,12.1,9.7,0.066,470043.9,470043.9,38707,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280735,742259.00
07/11/2016 19:45,2,0.430,ACTIVE,213.74,339.65,59.981,1468280703,"201051344001093","219011344069620",26.78,25.80,0,320.71,346.26,11.7,9.3,0.066,478249.0,478249.0,43164,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280736,742260.00
07/11/2016 19:45,2,0.408,ACTIVE,213.74,340.25,59.975,1468280703,"201051344000900","219011344069620",26.76,25.30,0,321.91,346.56,11.1,8.8,0.071,486084.7,486084.7,38091,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280737,742261.00
07/11/2016 19:45,2,0.441,ACTIVE,213.96,339.95,59.975,1468280703,"201051344000648","219011344069620",26.52,25.00,0,323.41,346.86,11.9,9.5,0.071,476768.6,476768.6,38388,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280738,742262.00
07/11/2016 19:45,2,0.430,ACTIVE,213.74,340.25,59.975,1468280703,"201051344000569","219011344069620",27.63,25.80,0,322.81,346.86,12.0,9.7,0.066,486915.4,486915.4,38011,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280738,742263.00
07/11/2016 19:45,2,0.451,ACTIVE,213.74,339.65,59.944,1468280703,"201051344000983","219011344069620",27.17,25.80,0,321.01,346.56,12.5,10.1,0.071,478675.1,478675.1,38505,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280739,742264.00
07/11/2016 19:45,2,0.418,ACTIVE,213.74,339.65,59.975,1468280703,"201051344001158","219011344069620",27.17,25.30,0,321.91,346.56,11.6,9.2,0.071,472033.1,472033.1,38773,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280740,742265.00
07/11/2016 19:45,2,0.422,ACTIVE,214.19,341.15,59.970,1468280703,"201051344000576","219011344069620",27.06,25.30,0,323.11,347.46,11.6,9.2,0.071,479313.7,479313.7,38172,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280741,742266.00
07/11/2016 19:45,2,0.352,ACTIVE,212.83,338.44,59.965,1468280703,"274151322000087","219011344069620",26.28,31.50,0,322.51,344.45,9.3,7.1,0.040,701558.8,701558.8,31952,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468280742,742267.00
07/11/2016 20:00,2,0.297,ACTIVE,214.19,339.34,59.981,1468281604,"201051344000645","219011344069620",26.72,25.80,0,333.93,347.16,8.1,5.9,0.040,478896.7,478896.7,38302,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281605,742268.00
07/11/2016 20:00,2,0.240,ACTIVE,213.29,338.74,59.986,1468281604,"274151322000085","219011344069620",25.56,28.00,0,335.14,342.95,6.2,4.1,0.031,729546.3,729546.3,31806,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281606,742269.00
07/11/2016 20:00,2,0.312,ACTIVE,214.19,340.55,59.981,1468281604,"201051344000633","219011344069620",26.68,25.50,0,332.73,348.36,8.5,6.3,0.040,470084.9,470084.9,38788,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281606,742270.00
07/11/2016 20:00,2,0.314,ACTIVE,213.74,338.74,59.981,1468281604,"201051344000469","219011344069620",27.08,24.80,0,331.53,346.56,8.6,6.4,0.044,472030.4,472030.4,38725,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281607,742271.00
07/11/2016 20:00,2,0.316,ACTIVE,213.06,337.54,59.975,1468281604,"201051344000646","219011344069620",27.17,25.50,0,331.53,345.06,8.7,6.5,0.040,474025.0,474025.0,43275,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281608,742272.00
07/11/2016 20:00,2,0.264,ACTIVE,212.61,338.14,59.954,1468281604,"274151322000052","219011344069620",26.02,28.30,0,334.24,343.25,6.9,4.8,0.027,746092.4,746092.4,32046,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281609,742273.00
07/11/2016 20:00,2,0.346,ACTIVE,213.51,338.14,59.954,1468281604,"201051344000585","219011344069620",26.66,25.50,0,332.43,346.26,9.4,7.1,0.040,482123.0,482123.0,43277,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281610,742274.00
07/11/2016 20:00,2,0.312,ACTIVE,213.29,337.54,59.975,1468281604,"201051344001230","219011344069620",26.10,24.80,0,330.63,344.76,8.3,6.1,0.035,477486.1,477486.1,43094,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281611,742275.00
07/11/2016 20:00,2,0.307,ACTIVE,213.96,338.44,59.986,1468281604,"201051344000582","219011344069620",26.44,25.50,0,332.73,345.96,8.2,6.0,0.040,470569.3,470569.3,43225,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281612,742276.00
07/11/2016 20:00,2,0.336,ACTIVE,213.06,337.54,59.965,1468281604,"201051344000955","219011344069620",26.26,25.80,0,331.53,345.66,8.9,6.7,0.044,483643.0,483643.0,43178,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281613,742277.00
07/11/2016 20:00,2,0.150,ACTIVE,213.06,352.27,59.954,1468281604,"274151322000094","219011344069620",32.70,28.80,0,336.04,394.65,5.0,2.9,0.027,607356.8,607356.8,33193,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281614,742278.00
07/11/2016 20:00,2,0.344,ACTIVE,213.74,338.74,59.986,1468281604,"201051344000579","219011344069620",27.21,25.50,0,332.73,346.86,9.5,7.3,0.040,486012.3,486012.3,18794,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281615,742279.00
07/11/2016 20:00,2,0.320,ACTIVE,213.29,337.54,59.991,1468281604,"201051344000890","219011344069620",27.43,25.30,0,332.13,345.06,9.0,6.7,0.040,480888.2,480888.2,43186,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281616,742280.00
07/11/2016 20:00,2,0.314,ACTIVE,213.51,338.14,59.986,1468281604,"201051344000438","219011344069620",26.92,25.00,0,333.03,345.96,8.6,6.4,0.040,482623.4,482623.4,43192,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281616,742281.00
07/11/2016 20:00,2,0.340,ACTIVE,213.51,337.54,60.018,1468281604,"201051344000417","219011344069620",26.64,25.50,0,332.13,346.56,9.2,6.9,0.044,474579.4,474579.4,43347,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281617,742282.00
07/11/2016 20:00,2,0.242,ACTIVE,212.83,339.34,59.975,1468281604,"274151322000083","219011344069620",25.86,28.00,0,334.84,343.25,6.3,4.2,0.022,739370.1,739370.1,32125,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281618,742283.00
07/11/2016 20:00,2,0.258,ACTIVE,213.51,340.55,59.996,1468281604,"274151322000076","219011344069620",26.36,28.00,0,335.74,343.85,6.9,4.8,0.035,788044.4,788044.4,32130,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281619,742284.00
07/11/2016 20:00,2,0.328,ACTIVE,213.74,338.74,59.986,1468281604,"201051344000868","219011344069620",26.20,25.30,0,332.43,346.56,8.8,6.5,0.035,470970.9,470970.9,38445,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281620,742285.00
07/11/2016 20:00,2,0.248,ACTIVE,212.83,339.34,59.981,1468281604,"274151322000095","219011344069620",26.10,27.30,0,334.84,342.65,6.5,4.4,0.035,780003.5,780003.5,32042,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281621,742286.00
07/11/2016 20:00,2,0.287,ACTIVE,213.51,340.25,59.981,1468281604,"201051344000988","219011344069620",26.62,25.50,0,332.13,348.06,7.8,5.6,0.049,467673.4,467673.4,38733,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281622,742287.00
07/11/2016 20:00,2,0.314,ACTIVE,213.29,336.94,60.023,1468281604,"201051344001025","219011344069620",26.22,25.30,0,331.53,345.06,8.4,6.2,0.035,481459.0,481459.0,43236,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281623,742288.00
07/11/2016 20:00,2,0.318,ACTIVE,213.51,338.14,59.975,1468281604,"201051344000458","219011344069620",26.26,26.00,0,332.73,346.26,8.5,6.3,0.040,478530.8,478530.8,38654,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281624,742289.00
07/11/2016 20:00,2,0.309,ACTIVE,214.19,340.55,59.965,1468281604,"201051344000853","219011344069620",26.62,25.30,0,334.54,348.06,8.3,6.1,0.044,477549.2,477549.2,38265,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281625,742290.00
07/11/2016 20:00,2,0.277,ACTIVE,213.74,339.04,59.975,1468281604,"201051344000685","219011344069620",26.62,25.00,0,332.43,346.86,7.5,5.4,0.040,481944.5,481944.5,43109,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281625,742291.00
07/11/2016 20:00,2,0.311,ACTIVE,213.51,338.44,59.981,1468281604,"201051344000917","219011344069620",26.08,26.50,0,331.53,346.26,8.2,6.0,0.040,478823.5,478823.5,43107,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281626,742292.00
07/11/2016 20:00,2,0.305,ACTIVE,213.51,338.14,59.991,1468281604,"201051344001145","219011344069620",26.70,25.00,0,333.03,346.56,8.2,6.0,0.040,484006.2,484006.2,42956,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281627,742293.00
07/11/2016 20:00,2,0.295,ACTIVE,213.51,337.84,59.970,1468281604,"201051344000651","219011344069620",26.58,25.50,0,333.03,345.66,8.0,5.8,0.031,476702.9,476702.9,43296,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281628,742294.00
07/11/2016 20:00,2,0.227,ACTIVE,212.61,338.44,59.975,1468281604,"274151322000088","219011344069620",24.57,28.30,0,333.93,342.35,5.7,3.5,0.027,713459.4,713459.4,31770,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281629,742295.00
07/11/2016 20:00,2,0.168,ACTIVE,213.51,360.99,59.959,1468281604,"274151322000068","219011344069620",33.66,29.80,0,337.24,396.75,5.8,3.6,0.022,607386.1,607386.1,33402,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281630,742296.00
07/11/2016 20:00,2,0.336,ACTIVE,213.06,336.34,59.975,1468281604,"201051344001135","219011344069620",26.62,25.80,0,331.53,345.06,9.1,6.9,0.040,472724.8,472724.8,43222,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281631,742297.00
07/11/2016 20:00,2,0.311,ACTIVE,213.51,338.44,59.996,1468281604,"201051344000594","219011344069620",27.35,25.50,0,331.83,346.86,8.7,6.4,0.040,482662.2,482662.2,38701,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281632,742298.00
07/11/2016 20:00,2,0.307,ACTIVE,213.51,336.64,59.959,1468281604,"201051344001203","219011344069620",27.37,25.50,0,333.03,347.16,8.5,6.3,0.035,480268.2,480268.2,43271,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281633,742299.00
07/11/2016 20:00,2,0.236,ACTIVE,212.83,337.84,59.970,1468281604,"274151322000054","219011344069620",25.82,28.80,0,333.93,342.95,6.2,4.0,0.027,728505.4,728505.4,31800,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281634,742300.00
07/11/2016 20:00,2,0.322,ACTIVE,213.96,338.14,59.975,1468281604,"201051344000867","219011344069620",26.76,25.80,0,333.03,346.86,8.8,6.5,0.040,470045.7,470045.7,38708,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281635,742301.00
07/11/2016 20:00,2,0.318,ACTIVE,213.51,338.14,59.981,1468281604,"201051344001093","219011344069620",26.36,26.00,0,332.13,345.96,8.5,6.3,0.040,478250.8,478250.8,43165,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281636,742302.00
07/11/2016 20:00,2,0.289,ACTIVE,213.51,338.74,59.991,1468281604,"201051344000900","219011344069620",26.02,25.30,0,333.03,347.16,7.6,5.4,0.040,486086.3,486086.3,38092,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281637,742303.00
07/11/2016 20:00,2,0.314,ACTIVE,213.96,338.44,59.965,1468281604,"201051344000648","219011344069620",26.58,25.00,0,333.33,347.46,8.5,6.3,0.040,476770.3,476770.3,38389,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281638,742304.00
07/11/2016 20:00,2,0.314,ACTIVE,213.74,338.44,59.970,1468281604,"201051344000569","219011344069620",26.78,25.80,0,333.63,346.26,8.6,6.4,0.035,486917.1,486917.1,38012,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281639,742305.00
07/11/2016 20:00,2,0.328,ACTIVE,213.74,338.44,59.975,1468281604,"201051344000983","219011344069620",27.25,25.80,0,332.73,346.56,9.1,6.8,0.040,478677.0,478677.0,38506,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281640,742306.00
07/11/2016 20:00,2,0.309,ACTIVE,213.74,338.14,59.959,1468281604,"201051344001158","219011344069620",26.40,25.30,0,332.43,346.26,8.3,6.1,0.040,472034.8,472034.8,38774,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281641,742307.00
07/11/2016 20:00,2,0.303,ACTIVE,214.19,339.65,59.938,1468281604,"201051344000576","219011344069620",26.72,25.00,0,333.33,347.46,8.2,6.0,0.035,479315.3,479315.3,38173,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281641,742308.00
07/11/2016 20:00,2,0.240,ACTIVE,213.06,338.74,59.938,1468281604,"274151322000087","219011344069620",25.58,31.30,0,334.84,343.25,6.2,4.1,0.022,701560.0,701560.0,31953,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468281642,742309.00
07/11/2016 20:15,2,0.225,ACTIVE,214.41,339.34,59.965,1468282503,"201051344000645","219011344069620",26.62,25.80,0,333.63,345.66,6.1,3.9,0.022,478897.8,478897.8,38303,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282505,742310.00
07/11/2016 20:15,2,0.174,ACTIVE,213.06,338.14,59.954,1468282503,"274151322000085","219011344069620",25.15,27.80,0,335.44,341.75,4.4,2.3,0.013,729547.0,729547.0,31807,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282505,742311.00
07/11/2016 20:15,2,0.244,ACTIVE,214.19,339.95,59.959,1468282503,"201051344000633","219011344069620",26.78,25.30,0,333.03,346.56,6.7,4.5,0.022,470086.2,470086.2,38789,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282506,742312.00
07/11/2016 20:15,2,0.250,ACTIVE,213.96,338.74,59.917,1468282503,"201051344000469","219011344069620",26.64,24.50,0,331.53,344.45,6.8,4.6,0.018,472031.6,472031.6,38726,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282507,742313.00
07/11/2016 20:15,2,0.250,ACTIVE,213.51,337.84,59.970,1468282503,"201051344000646","219011344069620",26.86,25.30,0,330.33,343.55,6.8,4.7,0.018,474026.3,474026.3,43276,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282508,742314.00
07/11/2016 20:15,2,0.197,ACTIVE,212.61,337.24,59.965,1468282503,"274151322000052","219011344069620",25.35,28.30,0,334.24,342.65,5.1,3.0,0.018,746093.3,746093.3,32047,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282509,742315.00
07/11/2016 20:15,2,0.277,ACTIVE,214.19,338.14,59.991,1468282503,"201051344000585","219011344069620",26.32,25.50,0,332.43,343.55,7.5,5.3,0.013,482124.4,482124.4,43278,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282510,742316.00
07/11/2016 20:15,2,0.246,ACTIVE,213.96,337.24,59.965,1468282503,"201051344001230","219011344069620",26.20,24.80,0,330.93,342.95,6.6,4.4,0.018,477487.4,477487.4,43095,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282511,742317.00
07/11/2016 20:15,2,0.232,ACTIVE,214.41,338.14,59.959,1468282503,"201051344000582","219011344069620",26.66,25.30,0,332.13,343.55,6.3,4.2,0.018,470570.5,470570.5,43226,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282512,742318.00
07/11/2016 20:15,2,0.256,ACTIVE,213.74,337.24,59.949,1468282503,"201051344000955","219011344069620",27.25,25.50,0,330.63,342.95,7.1,4.9,0.022,483644.3,483644.3,43179,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282513,742319.00
07/11/2016 20:15,2,0.107,ACTIVE,213.29,338.74,59.959,1468282503,"274151322000094","219011344069620",30.34,28.00,0,335.74,355.58,3.3,1.3,0.018,607357.2,607357.2,33194,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282514,742320.00
07/11/2016 20:15,2,0.268,ACTIVE,213.96,338.14,59.965,1468282503,"201051344000579","219011344069620",27.35,25.50,0,333.33,343.85,7.5,5.3,0.031,486013.8,486013.8,18795,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282515,742321.00
07/11/2016 20:15,2,0.256,ACTIVE,213.96,336.94,59.965,1468282503,"201051344000890","219011344069620",27.00,25.30,0,332.13,344.15,7.0,4.8,0.018,480889.5,480889.5,43187,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282515,742322.00
07/11/2016 20:15,2,0.248,ACTIVE,214.19,337.84,60.007,1468282503,"201051344000438","219011344069620",26.54,25.30,0,332.73,343.55,6.7,4.5,0.022,482624.6,482624.6,43193,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282516,742323.00
07/11/2016 20:15,2,0.271,ACTIVE,214.19,337.84,59.981,1468282503,"201051344000417","219011344069620",26.36,25.50,0,332.13,343.85,7.3,5.1,0.018,474580.8,474580.8,43348,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282517,742324.00
07/11/2016 20:15,2,0.176,ACTIVE,213.06,336.34,59.944,1468282503,"274151322000083","219011344069620",25.33,27.80,0,334.84,342.05,4.5,2.5,0.009,739370.8,739370.8,32126,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282518,742325.00
07/11/2016 20:15,2,0.189,ACTIVE,213.74,339.04,59.965,1468282503,"274151322000076","219011344069620",25.31,28.00,0,335.44,342.35,4.9,2.8,0.022,788045.2,788045.2,32131,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282519,742326.00
07/11/2016 20:15,2,0.252,ACTIVE,213.96,338.74,59.928,1468282503,"201051344000868","219011344069620",26.68,25.30,0,333.03,344.15,6.8,4.7,0.022,470972.2,470972.2,38446,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282520,742327.00
07/11/2016 20:15,2,0.178,ACTIVE,213.06,338.44,59.949,1468282503,"274151322000095","219011344069620",25.50,27.00,0,334.84,341.75,4.6,2.5,0.022,780004.3,780004.3,32043,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282521,742328.00
07/11/2016 20:15,2,0.221,ACTIVE,213.96,339.95,59.970,1468282503,"201051344000988","219011344069620",26.22,25.50,0,331.83,345.66,5.9,3.8,0.031,467674.5,467674.5,38734,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282522,742329.00
07/11/2016 20:15,2,0.244,ACTIVE,213.74,337.24,59.933,1468282503,"201051344001025","219011344069620",26.40,25.30,0,331.53,343.25,6.6,4.4,0.022,481460.2,481460.2,43237,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282523,742330.00
07/11/2016 20:15,2,0.244,ACTIVE,213.96,338.44,59.970,1468282503,"201051344000458","219011344069620",26.72,26.00,0,333.03,344.45,6.6,4.5,0.022,478532.1,478532.1,38655,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282524,742331.00
07/11/2016 20:15,2,0.242,ACTIVE,214.64,339.95,59.965,1468282503,"201051344000853","219011344069620",26.44,25.30,0,333.93,345.66,6.5,4.4,0.027,477550.5,477550.5,38266,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282524,742332.00
07/11/2016 20:15,2,0.211,ACTIVE,214.41,339.04,59.959,1468282503,"201051344000685","219011344069620",26.96,25.00,0,332.43,344.45,5.8,3.7,0.022,481945.6,481945.6,43110,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282525,742333.00
07/11/2016 20:15,2,0.240,ACTIVE,213.96,338.74,59.954,1468282503,"201051344000917","219011344069620",26.72,26.50,0,331.53,343.25,6.5,4.4,0.027,478824.7,478824.7,43108,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282526,742334.00
07/11/2016 20:15,2,0.238,ACTIVE,214.19,338.44,59.965,1468282503,"201051344001145","219011344069620",26.22,24.80,0,333.03,344.45,6.4,4.2,0.022,484007.4,484007.4,42957,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282527,742335.00
07/11/2016 20:15,2,0.229,ACTIVE,214.19,338.44,59.970,1468282503,"201051344000651","219011344069620",26.46,25.30,0,332.73,343.55,6.2,4.0,0.018,476704.0,476704.0,43297,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282528,742336.00
07/11/2016 20:15,2,0.162,ACTIVE,212.61,337.84,59.954,1468282503,"274151322000088","219011344069620",24.17,28.00,0,333.63,341.75,4.0,1.9,0.004,713460.0,713460.0,31771,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282529,742337.00
07/11/2016 20:15,2,0.125,ACTIVE,213.74,337.84,59.954,1468282503,"274151322000068","219011344069620",30.45,29.30,0,335.44,364.59,3.8,1.8,0.004,607386.7,607386.7,33403,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282530,742338.00
07/11/2016 20:15,2,0.271,ACTIVE,213.74,336.94,59.965,1468282503,"201051344001135","219011344069620",26.44,25.50,0,331.53,341.75,7.3,5.1,0.022,472726.2,472726.2,43223,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282531,742339.00
07/11/2016 20:15,2,0.250,ACTIVE,213.96,338.74,59.959,1468282503,"201051344000594","219011344069620",26.84,25.50,0,331.23,344.15,6.8,4.7,0.022,482663.5,482663.5,38702,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282532,742340.00
07/11/2016 20:15,2,0.250,ACTIVE,213.96,337.84,59.991,1468282503,"201051344001203","219011344069620",26.58,25.50,0,331.53,344.45,6.8,4.6,0.018,480269.5,480269.5,43272,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282533,742341.00
07/11/2016 20:15,2,0.170,ACTIVE,213.06,339.04,59.959,1468282503,"274151322000054","219011344069620",25.35,28.50,0,334.24,341.75,4.4,2.3,0.018,728506.1,728506.1,31801,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282534,742342.00
07/11/2016 20:15,2,0.256,ACTIVE,214.19,338.14,59.949,1468282503,"201051344000867","219011344069620",26.30,26.00,0,333.03,344.15,6.8,4.7,0.018,470047.0,470047.0,38709,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282534,742343.00
07/11/2016 20:15,2,0.246,ACTIVE,213.96,338.44,59.975,1468282503,"201051344001093","219011344069620",26.98,25.80,0,331.83,343.25,6.8,4.6,0.022,478252.1,478252.1,43166,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282536,742344.00
07/11/2016 20:15,2,0.215,ACTIVE,213.96,339.04,59.965,1468282503,"201051344000900","219011344069620",26.58,25.30,0,332.13,344.45,5.8,3.7,0.022,486087.3,486087.3,38093,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282537,742345.00
07/11/2016 20:15,2,0.246,ACTIVE,214.41,338.44,59.965,1468282503,"201051344000648","219011344069620",26.60,25.00,0,333.03,344.45,6.7,4.5,0.022,476771.5,476771.5,38390,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282537,742346.00
07/11/2016 20:15,2,0.252,ACTIVE,214.19,338.74,59.965,1468282503,"201051344000569","219011344069620",26.24,25.50,0,333.03,344.15,6.8,4.6,0.022,486918.4,486918.4,38013,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282538,742347.00
07/11/2016 20:15,2,0.264,ACTIVE,214.19,338.14,59.986,1468282503,"201051344000983","219011344069620",27.15,25.50,0,332.73,343.85,7.3,5.1,0.027,478678.4,478678.4,38507,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282539,742348.00
07/11/2016 20:15,2,0.240,ACTIVE,213.96,338.44,59.965,1468282503,"201051344001158","219011344069620",26.22,25.00,0,332.13,344.15,6.4,4.3,0.027,472036.0,472036.0,38775,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282540,742349.00
07/11/2016 20:15,2,0.240,ACTIVE,214.41,339.04,59.954,1468282503,"201051344000576","219011344069620",26.54,25.00,0,333.33,344.45,6.5,4.3,0.022,479316.5,479316.5,38174,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282541,742350.00
07/11/2016 20:15,2,0.176,ACTIVE,213.06,337.84,59.949,1468282503,"274151322000087","219011344069620",25.39,31.00,0,334.84,342.05,4.5,2.4,0.013,701560.7,701560.7,31954,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468282542,742351.00
07/11/2016 20:30,2,0.205,ACTIVE,214.64,339.04,60.012,1468283403,"201051344000645","219011344069620",26.54,25.50,0,332.73,343.85,5.5,3.4,0.018,478898.8,478898.8,38304,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283404,742352.00
07/11/2016 20:30,2,0.150,ACTIVE,213.51,338.14,60.034,1468283403,"274151322000085","219011344069620",25.39,27.50,0,335.14,341.45,3.9,1.8,0.013,729547.6,729547.6,31808,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283405,742353.00
07/11/2016 20:30,2,0.223,ACTIVE,214.64,340.55,60.018,1468283403,"201051344000633","219011344069620",27.33,25.00,0,332.43,345.66,6.2,4.1,0.013,470087.3,470087.3,38790,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283406,742354.00
07/11/2016 20:30,2,0.230,ACTIVE,214.19,338.44,60.028,1468283403,"201051344000469","219011344069620",26.54,24.30,0,332.13,343.55,6.2,4.1,0.018,472032.8,472032.8,38727,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283407,742355.00
07/11/2016 20:30,2,0.230,ACTIVE,213.06,338.14,60.023,1468283403,"201051344000646","219011344069620",26.78,25.00,0,331.53,342.35,6.3,4.1,0.018,474027.5,474027.5,43277,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283408,742356.00
07/11/2016 20:30,2,0.178,ACTIVE,213.06,337.54,59.996,1468283403,"274151322000052","219011344069620",25.25,28.00,0,333.63,341.75,4.6,2.5,0.022,746094.0,746094.0,32048,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283409,742357.00
