ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 20:30,2,0.254,ACTIVE,213.96,338.44,60.007,1468283403,"201051344000585","219011344069620",26.70,25.30,0,332.43,342.35,6.9,4.8,0.013,482125.7,482125.7,43279,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283410,742358.00
07/11/2016 20:30,2,0.229,ACTIVE,213.51,337.54,60.034,1468283403,"201051344001230","219011344069620",26.30,24.50,0,331.23,341.75,6.1,3.9,0.013,477488.5,477488.5,43096,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283411,742359.00
07/11/2016 20:30,2,0.244,ACTIVE,213.29,337.84,60.007,1468283403,"201051344000955","219011344069620",26.78,25.30,0,331.83,341.45,6.7,4.5,0.018,483645.6,483645.6,43180,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283413,742360.00
07/11/2016 20:30,2,0.090,ACTIVE,213.51,338.14,60.012,1468283403,"274151322000094","219011344069620",29.94,27.80,0,335.44,341.15,2.7,0.7,0.000,607357.5,607357.5,33195,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283414,742361.00
07/11/2016 20:30,2,0.250,ACTIVE,213.96,337.84,60.007,1468283403,"201051344000579","219011344069620",27.67,25.30,0,333.63,342.65,7.0,4.9,0.018,486015.1,486015.1,18796,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283415,742362.00
07/11/2016 20:30,2,0.238,ACTIVE,213.51,337.84,60.007,1468283403,"201051344000890","219011344069620",26.54,25.00,0,332.13,342.65,6.5,4.3,0.018,480890.7,480890.7,43188,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283416,742363.00
07/11/2016 20:30,2,0.223,ACTIVE,213.74,338.44,60.007,1468283403,"201051344000438","219011344069620",27.27,25.00,0,333.33,342.65,6.1,4.0,0.013,482625.8,482625.8,43194,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283417,742364.00
07/11/2016 20:30,2,0.252,ACTIVE,213.74,338.44,59.975,1468283403,"201051344000417","219011344069620",26.46,25.00,0,332.73,342.65,6.8,4.6,0.013,474582.1,474582.1,43349,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283418,742365.00
07/11/2016 20:30,2,0.154,ACTIVE,213.29,338.14,60.007,1468283403,"274151322000083","219011344069620",25.21,27.50,0,334.54,341.75,3.9,1.9,0.013,739371.4,739371.4,32127,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283418,742366.00
07/11/2016 20:30,2,0.164,ACTIVE,213.96,339.34,60.002,1468283403,"274151322000076","219011344069620",26.02,27.80,0,335.74,341.75,4.3,2.3,0.018,788045.9,788045.9,32132,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283419,742367.00
07/11/2016 20:30,2,0.232,ACTIVE,214.19,338.74,60.034,1468283403,"201051344000868","219011344069620",26.20,25.00,0,332.73,343.55,6.2,4.1,0.022,470973.4,470973.4,38447,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283420,742368.00
07/11/2016 20:30,2,0.154,ACTIVE,213.06,337.24,59.991,1468283403,"274151322000095","219011344069620",25.43,26.80,0,334.54,340.85,4.0,1.9,0.004,780004.9,780004.9,32044,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283421,742369.00
07/11/2016 20:30,2,0.193,ACTIVE,214.19,339.95,60.007,1468283403,"201051344000988","219011344069620",26.90,25.30,0,331.83,344.76,5.3,3.2,0.013,467675.4,467675.4,38735,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283422,742370.00
07/11/2016 20:30,2,0.217,ACTIVE,213.51,337.54,60.034,1468283403,"201051344001025","219011344069620",26.76,25.00,0,332.13,342.95,5.9,3.8,0.013,481461.3,481461.3,43238,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283423,742371.00
07/11/2016 20:30,2,0.219,ACTIVE,214.19,338.44,60.007,1468283403,"201051344000458","219011344069620",26.84,25.80,0,333.03,343.25,6.0,3.9,0.018,478533.2,478533.2,38656,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283424,742372.00
07/11/2016 20:30,2,0.225,ACTIVE,214.87,339.95,60.007,1468283403,"201051344000853","219011344069620",25.76,25.00,0,334.54,345.36,5.9,3.8,0.013,477551.6,477551.6,38267,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283425,742373.00
07/11/2016 20:30,2,0.195,ACTIVE,213.96,339.34,60.012,1468283403,"201051344000685","219011344069620",26.42,25.00,0,332.73,343.85,5.2,3.1,0.018,481946.5,481946.5,43111,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283426,742374.00
07/11/2016 20:30,2,0.223,ACTIVE,213.51,338.44,59.996,1468283403,"201051344000917","219011344069620",26.26,26.00,0,330.93,343.55,6.0,3.8,0.013,478825.8,478825.8,43109,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283427,742375.00
07/11/2016 20:30,2,0.213,ACTIVE,213.96,338.44,60.007,1468283403,"201051344001145","219011344069620",26.58,24.50,0,333.93,343.25,5.8,3.7,0.018,484008.4,484008.4,42958,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283428,742376.00
07/11/2016 20:30,2,0.211,ACTIVE,213.74,338.44,60.012,1468283403,"201051344000651","219011344069620",26.18,25.30,0,333.03,342.65,5.6,3.5,0.013,476705.0,476705.0,43298,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283429,742377.00
07/11/2016 20:30,2,0.139,ACTIVE,212.83,336.04,60.002,1468283403,"274151322000088","219011344069620",23.85,27.80,0,333.63,340.85,3.4,1.3,0.004,713460.5,713460.5,31772,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283429,742378.00
07/11/2016 20:30,2,0.105,ACTIVE,213.74,339.04,59.996,1468283403,"274151322000068","219011344069620",30.00,28.80,0,335.74,341.75,3.2,1.2,0.004,607387.1,607387.1,33404,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283430,742379.00
07/11/2016 20:30,2,0.244,ACTIVE,213.29,336.34,59.996,1468283403,"201051344001135","219011344069620",26.64,25.30,0,331.83,341.15,6.6,4.5,0.013,472727.5,472727.5,43224,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283431,742380.00
07/11/2016 20:30,2,0.225,ACTIVE,213.96,338.44,60.002,1468283403,"201051344000594","219011344069620",26.90,25.30,0,331.83,343.55,6.1,4.0,0.018,482664.7,482664.7,38703,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283432,742381.00
07/11/2016 20:30,2,0.225,ACTIVE,213.74,338.14,59.991,1468283403,"201051344001203","219011344069620",26.86,25.00,0,333.03,343.85,6.1,4.0,0.013,480270.6,480270.6,43273,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283433,742382.00
07/11/2016 20:30,2,0.148,ACTIVE,213.06,337.84,60.012,1468283403,"274151322000054","219011344069620",24.75,28.30,0,333.93,341.15,3.8,1.7,0.013,728506.7,728506.7,31802,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283434,742383.00
07/11/2016 20:30,2,0.229,ACTIVE,214.41,337.54,60.007,1468283403,"201051344000867","219011344069620",26.70,25.80,0,333.33,343.55,6.2,4.1,0.018,470048.1,470048.1,38710,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283435,742384.00
07/11/2016 20:30,2,0.229,ACTIVE,213.74,337.84,60.002,1468283403,"201051344001093","219011344069620",26.82,25.50,0,332.43,343.25,6.3,4.1,0.013,478253.2,478253.2,43167,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283436,742385.00
07/11/2016 20:30,2,0.189,ACTIVE,214.19,338.44,60.007,1468283403,"201051344000900","219011344069620",26.38,25.00,0,332.73,343.25,5.1,3.0,0.013,486088.2,486088.2,38094,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283437,742386.00
07/11/2016 20:30,2,0.223,ACTIVE,214.41,337.84,60.012,1468283403,"201051344000648","219011344069620",26.82,24.80,0,333.93,344.15,6.1,3.9,0.013,476772.7,476772.7,38391,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283438,742387.00
07/11/2016 20:30,2,0.229,ACTIVE,214.19,338.14,60.018,1468283403,"201051344000569","219011344069620",26.08,25.30,0,333.93,343.25,6.0,3.9,0.022,486919.5,486919.5,38014,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283439,742388.00
07/11/2016 20:30,2,0.244,ACTIVE,214.19,338.14,60.012,1468283403,"201051344000983","219011344069620",26.70,25.30,0,333.03,342.65,6.6,4.5,0.022,478679.7,478679.7,38508,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283440,742389.00
07/11/2016 20:30,2,0.219,ACTIVE,214.19,338.14,59.965,1468283403,"201051344001158","219011344069620",25.90,24.80,0,332.13,343.25,5.8,3.6,0.018,472037.1,472037.1,38776,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283440,742390.00
07/11/2016 20:30,2,0.209,ACTIVE,214.41,338.74,59.981,1468283403,"201051344000576","219011344069620",27.06,24.80,0,333.63,344.15,5.7,3.6,0.009,479317.6,479317.6,38175,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283441,742391.00
07/11/2016 20:30,2,0.160,ACTIVE,213.51,337.84,60.002,1468283403,"274151322000087","219011344069620",24.07,30.50,0,334.54,341.45,3.9,1.9,0.004,701561.3,701561.3,31955,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283442,742392.00
07/11/2016 20:30,2,0.215,ACTIVE,213.96,338.44,60.012,1468283403,"201051344000582","219011344069620",26.44,25.00,0,332.43,342.65,5.8,3.6,0.013,470571.6,470571.6,43227,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468283443,742393.00
07/11/2016 20:45,2,0.150,ACTIVE,214.19,338.14,59.991,1468284303,"201051344000645","219011344069620",25.62,25.30,0,333.93,343.85,3.9,1.9,0.000,478899.4,478899.4,38305,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284304,742394.00
07/11/2016 20:45,2,0.094,ACTIVE,213.06,337.84,59.970,1468284303,"274151322000085","219011344069620",23.70,27.30,0,334.84,340.55,2.2,0.2,0.000,729547.8,729547.8,31809,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284305,742395.00
07/11/2016 20:45,2,0.180,ACTIVE,214.19,339.65,59.986,1468284303,"201051344000633","219011344069620",24.59,24.80,0,318.91,357.08,4.5,2.4,0.000,470088.1,470088.1,38791,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284306,742396.00
07/11/2016 20:45,2,0.188,ACTIVE,213.74,337.84,59.981,1468284303,"201051344000469","219011344069620",24.63,24.30,0,332.13,343.25,4.7,2.6,0.000,472033.6,472033.6,38728,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284307,742397.00
07/11/2016 20:45,2,0.189,ACTIVE,213.29,337.54,59.965,1468284303,"201051344000646","219011344069620",24.73,24.80,0,331.23,343.25,4.8,2.7,0.004,474028.3,474028.3,43278,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284308,742398.00
07/11/2016 20:45,2,0.117,ACTIVE,212.61,337.54,59.986,1468284303,"274151322000052","219011344069620",24.45,27.50,0,333.93,341.15,2.9,0.9,0.000,746094.4,746094.4,32049,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284309,742399.00
07/11/2016 20:45,2,0.189,ACTIVE,213.74,338.14,59.975,1468284303,"201051344000585","219011344069620",26.02,25.00,0,332.73,342.65,5.0,2.9,0.000,482126.7,482126.7,43280,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284310,742400.00
07/11/2016 20:45,2,0.186,ACTIVE,213.51,335.74,59.965,1468284303,"201051344001230","219011344069620",22.88,24.30,0,320.71,350.77,4.3,2.2,0.000,477489.2,477489.2,43097,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284311,742401.00
07/11/2016 20:45,2,0.172,ACTIVE,214.19,338.44,59.981,1468284303,"201051344000582","219011344069620",24.15,25.00,0,332.73,342.35,4.2,2.2,0.004,470572.3,470572.3,43228,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284312,742402.00
07/11/2016 20:45,2,0.197,ACTIVE,213.29,336.64,60.002,1468284303,"201051344000955","219011344069620",24.45,25.00,0,331.23,342.35,4.9,2.8,0.004,483646.4,483646.4,43181,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284313,742403.00
07/11/2016 20:45,2,0.000,ALERT,212.83,298.47,59.970,1468284303,"274151322000094","219011344069620",39.34,27.00,0,297.57,380.22,0.0,0.0,0.000,607357.5,607357.5,33196,0,0,0,L,1151911521,0,122.01,123.14,0002,24,0,0,0,0,0,0,48,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284314,742404.00
07/11/2016 20:45,2,0.213,ACTIVE,213.74,337.84,59.959,1468284303,"201051344000579","219011344069620",24.65,24.80,0,332.13,343.55,5.3,3.2,0.000,486016.1,486016.1,18797,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284315,742405.00
07/11/2016 20:45,2,0.191,ACTIVE,213.51,336.64,59.975,1468284303,"201051344000890","219011344069620",24.25,25.00,0,332.43,343.55,4.7,2.6,0.004,480891.5,480891.5,43189,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284316,742406.00
07/11/2016 20:45,2,0.184,ACTIVE,213.74,338.14,59.975,1468284303,"201051344000438","219011344069620",24.23,24.80,0,333.03,344.15,4.5,2.4,0.000,482626.5,482626.5,43195,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284317,742407.00
07/11/2016 20:45,2,0.209,ACTIVE,213.74,337.24,59.975,1468284303,"201051344000417","219011344069620",24.29,25.00,0,332.73,344.15,5.2,3.1,0.000,474583.0,474583.0,43350,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284318,742408.00
07/11/2016 20:45,2,0.094,ACTIVE,212.61,336.64,59.965,1468284303,"274151322000083","219011344069620",24.03,27.30,0,334.54,341.15,2.3,0.3,0.000,739371.7,739371.7,32128,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284319,742409.00
07/11/2016 20:45,2,0.104,ACTIVE,213.29,338.14,59.965,1468284303,"274151322000076","219011344069620",24.11,27.50,0,335.44,341.15,2.5,0.5,0.000,788046.2,788046.2,32133,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284320,742410.00
07/11/2016 20:45,2,0.186,ACTIVE,213.74,337.84,59.991,1468284303,"201051344000868","219011344069620",23.89,24.80,0,332.73,342.95,4.5,2.4,0.004,470974.1,470974.1,38448,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284321,742411.00
07/11/2016 20:45,2,0.092,ACTIVE,212.83,336.64,59.970,1468284303,"274151322000095","219011344069620",24.17,26.80,0,334.84,340.85,2.2,0.2,0.000,780005.1,780005.1,32045,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284322,742412.00
07/11/2016 20:45,2,0.146,ACTIVE,213.74,339.34,59.986,1468284303,"201051344000988","219011344069620",24.59,24.80,0,331.53,345.36,3.7,1.6,0.009,467676.0,467676.0,38736,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284323,742413.00
07/11/2016 20:45,2,0.168,ACTIVE,213.51,336.94,59.975,1468284303,"201051344001025","219011344069620",24.69,24.80,0,332.73,342.35,4.2,2.1,0.000,481462.0,481462.0,43239,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284324,742414.00
07/11/2016 20:45,2,0.176,ACTIVE,213.74,337.24,60.007,1468284303,"201051344000458","219011344069620",24.39,25.50,0,333.03,343.25,4.4,2.3,0.000,478533.9,478533.9,38657,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284325,742415.00
07/11/2016 20:45,2,0.168,ACTIVE,214.41,339.04,59.954,1468284303,"201051344000853","219011344069620",23.60,24.80,0,334.24,344.76,4.0,2.0,0.004,477552.2,477552.2,38268,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284326,742416.00
07/11/2016 20:45,2,0.150,ACTIVE,213.96,338.44,59.981,1468284303,"201051344000685","219011344069620",23.68,24.80,0,328.52,348.06,3.6,1.6,0.000,481947.0,481947.0,43112,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284327,742417.00
07/11/2016 20:45,2,0.180,ACTIVE,213.96,331.53,59.986,1468284303,"201051344000917","219011344069620",22.98,25.80,0,326.12,347.76,4.2,2.1,0.000,478826.5,478826.5,43110,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284328,742418.00
07/11/2016 20:45,2,0.166,ACTIVE,213.96,336.34,59.981,1468284303,"201051344001145","219011344069620",24.69,24.30,0,330.03,347.16,4.2,2.1,0.000,484009.1,484009.1,42959,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284329,742419.00
07/11/2016 20:45,2,0.166,ACTIVE,213.96,338.14,60.002,1468284303,"201051344000651","219011344069620",23.74,24.80,0,333.33,342.95,4.0,2.0,0.000,476705.6,476705.6,43299,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284330,742420.00
07/11/2016 20:45,2,0.080,ACTIVE_NO_POWER,212.61,332.13,59.975,1468284303,"274151322000088","219011344069620",21.57,27.50,0,327.92,340.25,1.8,0.0,0.000,713460.6,713460.6,31773,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284330,742421.00
07/11/2016 20:45,2,0.008,ALERT,213.51,298.17,59.991,1468284303,"274151322000068","219011344069620",39.44,27.80,0,297.57,381.12,0.0,0.0,0.000,607387.2,607387.2,33405,0,0,0,L,1151911521,0,122.46,123.14,0002,27,0,0,0,0,0,0,49,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284332,742422.00
07/11/2016 20:45,2,0.186,ACTIVE,213.29,336.64,59.991,1468284303,"201051344001135","219011344069620",25.60,25.00,0,331.83,342.05,4.8,2.7,0.000,472728.4,472728.4,43225,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284333,742423.00
07/11/2016 20:45,2,0.184,ACTIVE,213.74,337.84,59.991,1468284303,"201051344000594","219011344069620",24.01,25.00,0,331.53,342.65,4.5,2.4,0.000,482665.4,482665.4,38704,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284334,742424.00
07/11/2016 20:45,2,0.184,ACTIVE,213.74,337.54,59.991,1468284303,"201051344001203","219011344069620",23.82,24.80,0,331.83,345.96,4.5,2.4,0.000,480271.4,480271.4,43274,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284335,742425.00
07/11/2016 20:45,2,0.090,ACTIVE,212.61,337.54,59.986,1468284303,"274151322000054","219011344069620",23.50,28.00,0,333.93,340.55,2.1,0.1,0.000,728506.9,728506.9,31803,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284336,742426.00
07/11/2016 20:45,2,0.182,ACTIVE,214.19,335.14,59.991,1468284303,"201051344000867","219011344069620",24.45,25.50,0,329.73,347.46,4.5,2.4,0.000,470048.9,470048.9,38711,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284337,742427.00
07/11/2016 20:45,2,0.188,ACTIVE,213.51,331.83,59.986,1468284303,"201051344001093","219011344069620",23.99,25.30,0,321.61,350.47,4.6,2.5,0.000,478254.0,478254.0,43168,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284338,742428.00
07/11/2016 20:45,2,0.137,ACTIVE,213.74,338.14,60.012,1468284303,"201051344000900","219011344069620",24.93,24.80,0,332.13,344.15,3.4,1.4,0.000,486088.7,486088.7,38095,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284339,742429.00
07/11/2016 20:45,2,0.180,ACTIVE,214.19,338.14,59.996,1468284303,"201051344000648","219011344069620",24.31,24.50,0,333.03,344.76,4.5,2.4,0.000,476773.4,476773.4,38392,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284340,742430.00
07/11/2016 20:45,2,0.176,ACTIVE,213.96,337.24,59.996,1468284303,"201051344000569","219011344069620",25.01,25.00,0,333.03,343.25,4.5,2.4,0.000,486920.3,486920.3,38015,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284340,742431.00
07/11/2016 20:45,2,0.197,ACTIVE,213.74,337.24,59.981,1468284303,"201051344000983","219011344069620",24.13,25.00,0,332.13,342.65,4.9,2.8,0.000,478680.5,478680.5,38509,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284341,742432.00
07/11/2016 20:45,2,0.168,ACTIVE,213.74,337.84,59.991,1468284303,"201051344001158","219011344069620",24.05,24.50,0,332.43,342.95,4.1,2.1,0.000,472037.7,472037.7,38777,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284342,742433.00
07/11/2016 20:45,2,0.174,ACTIVE,214.19,338.44,59.954,1468284303,"201051344000576","219011344069620",23.24,24.50,0,315.00,358.28,4.1,2.0,0.000,479318.3,479318.3,38176,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284343,742434.00
07/11/2016 20:45,2,0.105,ALERT,213.06,320.71,59.975,1468284303,"274151322000087","219011344069620",21.75,28.80,0,296.96,352.87,2.3,0.3,0.000,701561.5,701561.5,31956,0,0,0,L,1151911521,0,122.46,123.14,0002,26,0,0,0,0,0,0,104,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468284345,742435.00
07/11/2016 21:00,2,0.096,ALERT,213.96,299.67,59.975,1468285203,"201051344000645","219011344069620",19.88,24.80,0,298.77,342.65,2.0,0.0,0.000,478899.7,478899.7,38306,0,0,0,L,1122011218,0,122.23,122.68,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285205,742436.00
07/11/2016 21:00,2,0.053,ALERT,212.61,298.47,59.975,1468285203,"274151322000085","219011344069620",18.83,26.30,0,297.57,340.25,1.0,0.0,0.000,729547.8,729547.8,31810,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285207,742437.00
07/11/2016 21:00,2,0.117,ALERT,213.96,299.37,59.970,1468285203,"201051344000633","219011344069620",18.77,24.00,0,296.66,343.85,2.2,0.2,0.000,470088.5,470088.5,38792,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285209,742438.00
07/11/2016 21:00,2,0.127,ALERT,213.51,299.97,59.975,1468285203,"201051344000469","219011344069620",19.20,23.50,0,298.17,340.55,2.5,0.5,0.000,472034.0,472034.0,38729,0,0,0,L,1122011218,0,121.33,122.91,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285210,742439.00
07/11/2016 21:00,2,0.123,ALERT,212.83,299.37,59.975,1468285203,"201051344000646","219011344069620",18.29,24.30,0,297.87,342.65,2.3,0.3,0.000,474028.6,474028.6,43279,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285212,742440.00
07/11/2016 21:00,2,0.074,ALERT,212.38,299.67,59.975,1468285203,"274151322000052","219011344069620",18.33,26.30,0,296.96,347.76,1.4,0.0,0.000,746094.4,746094.4,32050,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285214,742441.00
07/11/2016 21:00,2,0.146,ALERT,213.29,299.67,59.996,1468285203,"201051344000585","219011344069620",18.37,24.30,0,297.87,340.85,2.8,0.7,0.000,482127.2,482127.2,43281,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285216,742442.00
07/11/2016 21:00,2,0.123,ALERT,213.06,299.97,59.975,1468285203,"201051344001230","219011344069620",15.55,23.80,0,298.77,338.14,1.9,0.0,0.000,477489.5,477489.5,43098,0,0,0,L,1122011218,0,122.46,121.78,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285218,742443.00
07/11/2016 21:00,2,0.107,ALERT,213.74,300.27,59.975,1468285203,"201051344000582","219011344069620",18.73,24.30,0,299.07,341.15,2.1,0.1,0.000,470572.6,470572.6,43229,0,0,0,L,1122011218,0,122.46,122.46,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285220,742444.00
07/11/2016 21:00,2,0.133,ALERT,212.83,299.37,59.959,1468285203,"201051344000955","219011344069620",17.93,24.30,0,298.17,338.14,2.4,0.4,0.000,483646.8,483646.8,43182,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285221,742445.00
07/11/2016 21:00,2,0.000,ALERT,212.83,298.17,59.991,1468285203,"274151322000094","219011344069620",37.11,25.80,0,296.36,373.61,0.0,0.0,0.000,607357.5,607357.5,33198,0,0,0,L,1151911521,0,121.78,123.14,0100,22,0,0,0,0,0,0,244,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1468285223,742446.00
07/11/2016 21:00,2,0.148,ALERT,213.74,300.87,59.965,1468285203,"201051344000579","219011344069620",18.57,24.30,0,299.67,339.95,2.8,0.8,0.000,486016.6,486016.6,18798,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285225,742447.00
07/11/2016 21:00,2,0.133,ALERT,213.06,299.97,59.986,1468285203,"201051344000890","219011344069620",18.77,24.30,0,298.77,340.25,2.5,0.5,0.000,480892.0,480892.0,43190,0,0,0,L,1122011218,0,122.46,121.33,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285227,742448.00
07/11/2016 21:00,2,0.119,ALERT,213.51,299.37,59.996,1468285203,"201051344000438","219011344069620",18.07,24.00,0,298.47,341.75,2.2,0.2,0.000,482626.9,482626.9,43196,0,0,0,L,1122011218,0,122.68,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285228,742449.00
07/11/2016 21:00,2,0.146,ALERT,213.51,299.07,59.996,1468285203,"201051344000417","219011344069620",17.91,24.30,0,297.57,341.75,2.7,0.6,0.000,474583.5,474583.5,43351,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285230,742450.00
07/11/2016 21:00,2,0.053,ALERT,212.61,299.67,59.949,1468285203,"274151322000083","219011344069620",17.85,25.80,0,297.57,339.04,0.9,0.0,0.000,739371.7,739371.7,32129,0,0,0,L,1151911521,0,121.78,122.91,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285232,742451.00
07/11/2016 21:00,2,0.053,ALERT,213.06,298.77,59.959,1468285203,"274151322000076","219011344069620",19.42,26.00,0,297.26,352.87,1.1,0.0,0.000,788046.2,788046.2,32134,0,0,0,L,1151911521,0,122.23,123.14,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285234,742452.00
07/11/2016 21:00,2,0.123,ALERT,213.74,301.17,59.959,1468285203,"201051344000868","219011344069620",17.97,24.00,0,299.97,340.85,2.3,0.3,0.000,470974.5,470974.5,38449,0,0,0,L,1122011218,0,121.78,122.91,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285236,742453.00
07/11/2016 21:00,2,0.047,ALERT,212.83,299.67,59.959,1468285203,"274151322000095","219011344069620",18.75,25.30,0,298.47,338.74,0.9,0.0,0.000,780005.1,780005.1,32046,0,0,0,L,1151911521,0,122.68,122.68,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285238,742454.00
07/11/2016 21:00,2,0.092,ALERT,213.96,300.57,59.986,1468285203,"201051344000988","219011344069620",18.83,24.30,0,296.66,341.15,1.8,0.0,0.000,467676.1,467676.1,38737,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285239,742455.00
07/11/2016 21:00,2,0.107,ALERT,213.06,298.77,59.965,1468285203,"201051344001025","219011344069620",18.57,24.00,0,297.87,341.45,2.0,0.1,0.000,481462.3,481462.3,43240,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285241,742456.00
07/11/2016 21:00,2,0.111,ALERT,213.74,300.57,60.007,1468285203,"201051344000458","219011344069620",18.43,24.80,0,299.37,343.55,2.1,0.1,0.000,478534.2,478534.2,38658,0,0,0,L,1122011218,0,122.01,122.68,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285243,742457.00
07/11/2016 21:00,2,0.102,ALERT,214.41,300.27,59.970,1468285203,"201051344000853","219011344069620",17.04,24.00,0,299.07,341.15,1.8,0.0,0.000,477552.5,477552.5,38269,0,0,0,L,1122011218,0,122.46,122.91,0002,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285245,742458.00
07/11/2016 21:00,2,0.084,ALERT,213.51,299.67,59.954,1468285203,"201051344000685","219011344069620",17.39,24.00,0,298.47,341.15,1.5,0.0,0.000,481947.2,481947.2,43113,0,0,0,L,1122011218,0,123.14,121.78,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285247,742459.00
07/11/2016 21:00,2,0.113,ALERT,213.29,299.37,59.949,1468285203,"201051344000917","219011344069620",15.98,25.00,0,296.96,337.24,1.8,0.0,0.000,478826.7,478826.7,43111,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285248,742460.00
07/11/2016 21:00,2,0.111,ALERT,213.51,300.27,59.954,1468285203,"201051344001145","219011344069620",16.86,23.80,0,298.77,339.34,1.9,0.0,0.000,484009.4,484009.4,42960,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285250,742461.00
07/11/2016 21:00,2,0.104,ALERT,213.51,299.07,59.965,1468285203,"201051344000651","219011344069620",17.91,24.00,0,297.87,341.15,1.9,0.0,0.000,476705.9,476705.9,43300,0,0,0,L,1122011218,0,122.68,121.78,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285252,742462.00
07/11/2016 21:00,2,0.037,ALERT,212.38,299.07,59.965,1468285203,"274151322000088","219011344069620",16.74,26.00,0,297.26,336.64,0.6,0.0,0.000,713460.6,713460.6,31774,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285254,742463.00
07/11/2016 21:00,2,0.008,ALERT,213.06,298.17,59.954,1468285203,"274151322000068","219011344069620",37.31,26.80,0,296.36,374.51,0.0,0.0,0.000,607387.2,607387.2,33407,0,0,0,L,1151911521,0,122.23,123.14,0100,25,0,0,0,0,0,0,242,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1468285256,742464.00
07/11/2016 21:00,2,0.141,ALERT,212.83,299.67,59.959,1468285203,"201051344001135","219011344069620",18.25,24.30,0,298.47,338.44,2.6,0.6,0.000,472728.8,472728.8,43226,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285258,742465.00
07/11/2016 21:00,2,0.113,ALERT,213.74,301.17,59.965,1468285203,"201051344000594","219011344069620",18.53,24.30,0,298.77,339.34,2.1,0.2,0.000,482665.7,482665.7,38705,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285259,742466.00
07/11/2016 21:00,2,0.125,ALERT,213.29,299.67,59.954,1468285203,"201051344001203","219011344069620",17.04,24.30,0,298.17,340.55,2.2,0.2,0.000,480271.7,480271.7,43275,0,0,0,L,1122011218,0,122.91,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285261,742467.00
07/11/2016 21:00,2,0.047,ALERT,212.83,299.67,59.965,1468285203,"274151322000054","219011344069620",17.53,26.80,0,297.57,339.04,0.8,0.0,0.000,728506.9,728506.9,31804,0,0,0,L,1151911521,0,122.23,122.91,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285263,742468.00
07/11/2016 21:00,2,0.121,ALERT,214.19,300.57,59.912,1468285203,"201051344000867","219011344069620",17.65,24.80,0,299.07,339.34,2.2,0.2,0.000,470049.2,470049.2,38712,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285265,742469.00
07/11/2016 21:00,2,0.131,ALERT,213.29,299.67,59.954,1468285203,"201051344001093","219011344069620",15.76,24.50,0,298.17,337.54,2.1,0.1,0.000,478254.4,478254.4,43169,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285267,742470.00
07/11/2016 21:00,2,0.084,ALERT,213.74,300.57,59.922,1468285203,"201051344000900","219011344069620",16.94,24.00,0,298.47,341.15,1.5,0.0,0.000,486088.8,486088.8,38096,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285268,742471.00
07/11/2016 21:00,2,0.115,ALERT,213.96,299.97,59.996,1468285203,"201051344000648","219011344069620",17.95,23.80,0,298.47,341.45,2.1,0.1,0.000,476773.7,476773.7,38393,0,0,0,L,1122011218,0,121.55,123.14,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285270,742472.00
07/11/2016 21:00,2,0.117,ALERT,213.74,301.17,59.954,1468285203,"201051344000569","219011344069620",17.91,24.30,0,299.67,339.95,2.1,0.2,0.000,486920.6,486920.6,38016,0,0,0,L,1122011218,0,121.55,122.91,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285272,742473.00
07/11/2016 21:00,2,0.135,ALERT,213.74,300.87,59.970,1468285203,"201051344000983","219011344069620",17.53,24.30,0,299.37,341.75,2.4,0.4,0.000,478681.0,478681.0,38510,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285274,742474.00
07/11/2016 21:00,2,0.105,ALERT,213.74,300.27,59.986,1468285203,"201051344001158","219011344069620",17.47,23.80,0,297.87,340.85,1.9,0.0,0.000,472038.0,472038.0,38778,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285276,742475.00
07/11/2016 21:00,2,0.100,ALERT,214.19,301.17,59.965,1468285203,"201051344000576","219011344069620",16.40,23.80,0,299.07,339.04,1.6,0.0,0.000,479318.5,479318.5,38177,0,0,0,L,1122011218,0,122.23,122.68,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285277,742476.00
07/11/2016 21:00,2,0.062,ACTIVE_NO_POWER,212.83,298.77,59.970,1468285203,"274151322000087","219011344069620",15.17,27.50,0,296.66,321.31,1.0,0.0,0.000,701561.5,701561.5,31958,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468285278,742477.00
07/11/2016 21:15,2,0.047,ALERT,213.51,299.07,60.012,1468286103,"201051344000645","219011344069620",25.33,24.00,0,297.57,302.07,1.2,0.0,0.000,478899.7,478899.7,38308,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286105,742478.00
07/11/2016 21:15,2,0.000,ALERT,212.38,297.87,59.981,1468286103,"274151322000085","219011344069620",0.00,25.50,0,296.06,309.29,0.0,0.0,0.000,729547.8,729547.8,31812,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286107,742479.00
07/11/2016 21:15,2,0.062,ALERT,213.51,298.77,59.981,1468286103,"201051344000633","219011344069620",24.73,23.50,0,296.06,301.47,1.6,0.0,0.000,470088.5,470088.5,38794,0,0,0,L,1122011218,0,122.01,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286109,742480.00
07/11/2016 21:15,2,0.068,ALERT,213.06,299.07,59.981,1468286103,"201051344000469","219011344069620",24.31,23.00,0,296.96,301.77,1.7,0.0,0.000,472034.0,472034.0,38731,0,0,0,L,1122011218,0,121.10,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286111,742481.00
07/11/2016 21:15,2,0.066,ALERT,212.83,299.07,59.996,1468286103,"201051344000646","219011344069620",24.25,23.80,0,296.96,300.87,1.7,0.0,0.000,474028.6,474028.6,43281,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286112,742482.00
07/11/2016 21:15,2,0.000,ALERT,212.16,297.87,59.944,1468286103,"274151322000052","219011344069620",0.00,25.50,0,296.06,308.39,0.0,0.0,0.000,746094.4,746094.4,32052,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286114,742483.00
07/11/2016 21:15,2,0.092,ALERT,213.51,299.67,59.981,1468286103,"201051344000585","219011344069620",24.99,23.80,0,296.96,301.17,2.3,0.3,0.000,482127.3,482127.3,43283,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286116,742484.00
07/11/2016 21:15,2,0.078,ALERT,213.06,299.37,59.975,1468286103,"201051344001230","219011344069620",24.09,23.30,0,297.57,301.47,1.9,0.0,0.000,477489.5,477489.5,43100,0,0,0,L,1122011218,0,122.23,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286118,742485.00
07/11/2016 21:15,2,0.061,ALERT,213.51,299.97,59.965,1468286103,"201051344000582","219011344069620",24.69,23.50,0,298.47,301.77,1.6,0.0,0.000,470572.6,470572.6,43231,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286120,742486.00
07/11/2016 21:15,2,0.084,ALERT,212.83,299.37,59.975,1468286103,"201051344000955","219011344069620",24.71,23.80,0,297.26,300.87,2.1,0.1,0.000,483646.9,483646.9,43184,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286122,742487.00
07/11/2016 21:15,2,0.000,ALERT,212.38,297.26,59.970,1468286103,"274151322000094","219011344069620",0.00,25.00,0,296.06,349.56,0.0,0.0,0.000,607357.5,607357.5,33200,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1468286123,742488.00
07/11/2016 21:15,2,0.092,ALERT,213.06,299.97,59.975,1468286103,"201051344000579","219011344069620",25.11,23.80,0,298.77,302.68,2.4,0.3,0.000,486016.8,486016.8,18800,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286125,742489.00
07/11/2016 21:15,2,0.092,ALERT,213.06,299.37,59.970,1468286103,"201051344000890","219011344069620",24.89,23.80,0,298.17,302.07,2.4,0.3,0.000,480892.1,480892.1,43192,0,0,0,L,1122011218,0,122.23,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286127,742490.00
07/11/2016 21:15,2,0.070,ALERT,213.29,299.07,59.975,1468286103,"201051344000438","219011344069620",24.67,23.50,0,297.87,301.47,1.8,0.0,0.000,482626.9,482626.9,43198,0,0,0,L,1122011218,0,122.46,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286129,742491.00
07/11/2016 21:15,2,0.102,ALERT,213.51,298.77,59.975,1468286103,"201051344000417","219011344069620",24.41,23.80,0,296.96,300.57,2.5,0.5,0.000,474583.7,474583.7,43353,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286131,742492.00
07/11/2016 21:15,2,0.000,ALERT,212.38,298.17,59.965,1468286103,"274151322000083","219011344069620",0.00,25.00,0,296.66,308.99,0.0,0.0,0.000,739371.7,739371.7,32131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286132,742493.00
07/11/2016 21:15,2,0.000,ALERT,212.83,298.17,59.975,1468286103,"274151322000076","219011344069620",0.00,25.30,0,296.06,308.69,0.0,0.0,0.000,788046.2,788046.2,32136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286134,742494.00
07/11/2016 21:15,2,0.080,ALERT,213.06,299.97,59.965,1468286103,"201051344000868","219011344069620",24.49,23.80,0,298.77,302.98,2.0,0.0,0.000,470974.5,470974.5,38451,0,0,0,L,1122011218,0,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286136,742495.00
07/11/2016 21:15,2,0.000,ALERT,212.16,299.07,59.970,1468286103,"274151322000095","219011344069620",0.00,24.50,0,297.26,309.59,0.0,0.0,0.000,780005.1,780005.1,32048,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286138,742496.00
07/11/2016 21:15,2,0.045,ALERT,212.83,299.07,59.970,1468286103,"201051344000988","219011344069620",24.97,23.80,0,295.76,302.07,1.1,0.0,0.000,467676.1,467676.1,38739,0,0,0,L,1122011218,0,121.33,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286140,742497.00
07/11/2016 21:15,2,0.062,ALERT,213.06,298.77,59.970,1468286103,"201051344001025","219011344069620",25.05,23.50,0,296.96,301.77,1.6,0.0,0.000,481462.3,481462.3,43242,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286141,742498.00
07/11/2016 21:15,2,0.068,ACTIVE_NO_POWER,212.83,299.07,59.975,1468286103,"201051344000458","219011344069620",24.35,24.30,0,298.17,302.98,1.7,0.0,0.000,478534.2,478534.2,38660,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468286143,742499.00
07/11/2016 21:15,2,0.051,ALERT,213.51,299.07,59.981,1468286103,"201051344000853","219011344069620",25.21,23.50,0,298.17,302.37,1.3,0.0,0.000,477552.5,477552.5,38271,0,0,0,L,1122011218,0,122.01,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286145,742500.00
07/11/2016 21:15,2,0.035,ALERT,213.51,299.07,59.938,1468286103,"201051344000685","219011344069620",24.33,23.50,0,297.87,301.17,0.9,0.0,0.000,481947.2,481947.2,43115,0,0,0,L,1122011218,0,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286147,742501.00
