ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 21:15,2,0.000,ALERT,213.29,298.77,60.012,1468286103,"201051344000917","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,478826.7,478826.7,43113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286149,742502.00
07/11/2016 21:15,2,0.066,ALERT,213.51,299.37,59.975,1468286103,"201051344001145","219011344069620",24.51,23.30,0,297.87,302.07,1.7,0.0,0.000,484009.4,484009.4,42962,0,0,0,L,1122011218,0,122.23,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286151,742503.00
07/11/2016 21:15,2,0.051,ALERT,213.29,298.17,59.970,1468286103,"201051344000651","219011344069620",24.55,23.50,0,297.26,300.87,1.3,0.0,0.000,476705.9,476705.9,43302,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286153,742504.00
07/11/2016 21:15,2,0.000,ALERT,211.93,298.17,59.981,1468286103,"274151322000088","219011344069620",0.00,25.50,0,296.36,308.39,0.0,0.0,0.000,713460.6,713460.6,31776,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286154,742505.00
07/11/2016 21:15,2,0.000,ALERT,212.83,297.26,59.970,1468286103,"274151322000068","219011344069620",0.00,25.80,0,295.76,357.68,0.0,0.0,0.000,607387.2,607387.2,33409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1468286156,742506.00
07/11/2016 21:15,2,0.090,ALERT,212.83,298.77,59.986,1468286103,"201051344001135","219011344069620",25.11,23.80,0,297.87,301.47,2.3,0.3,0.000,472728.9,472728.9,43228,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286158,742507.00
07/11/2016 21:15,2,0.068,ALERT,212.83,299.67,59.986,1468286103,"201051344000594","219011344069620",25.21,23.80,0,297.57,302.68,1.8,0.0,0.000,482665.7,482665.7,38707,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286160,742508.00
07/11/2016 21:15,2,0.070,ALERT,213.29,299.07,59.981,1468286103,"201051344001203","219011344069620",23.89,23.50,0,297.57,303.28,1.7,0.0,0.000,480271.7,480271.7,43277,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286162,742509.00
07/11/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1468286103,"274151322000054","219011344069620",0.00,26.00,0,296.36,308.39,0.0,0.0,0.000,728506.9,728506.9,31806,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286163,742510.00
07/11/2016 21:15,2,0.078,ALERT,213.29,299.07,59.996,1468286103,"201051344000867","219011344069620",23.74,24.30,0,298.17,302.68,1.9,0.0,0.000,470049.2,470049.2,38714,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286165,742511.00
07/11/2016 21:15,2,0.000,ALERT,213.29,299.07,59.970,1468286103,"201051344001093","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,478254.4,478254.4,43171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286167,742512.00
07/11/2016 21:15,2,0.041,ALERT,212.83,299.07,59.986,1468286103,"201051344000900","219011344069620",24.03,23.50,0,297.57,302.07,1.0,0.0,0.000,486088.8,486088.8,38098,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286169,742513.00
07/11/2016 21:15,2,0.068,ALERT,212.38,297.26,59.975,1468286103,"201051344000648","219011344069620",24.73,23.30,0,296.96,302.37,1.8,0.0,0.000,476773.7,476773.7,38395,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286171,742514.00
07/11/2016 21:15,2,0.072,ALERT,212.83,299.37,59.981,1468286103,"201051344000569","219011344069620",24.97,23.80,0,298.17,302.98,1.9,0.0,0.000,486920.6,486920.6,38018,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286173,742515.00
07/11/2016 21:15,2,0.086,ALERT,212.83,299.07,59.970,1468286103,"201051344000983","219011344069620",24.43,23.80,0,297.87,302.68,2.2,0.2,0.000,478681.0,478681.0,38512,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286175,742516.00
07/11/2016 21:15,2,0.000,ALERT,212.61,298.77,60.018,1468286103,"201051344001158","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,472038.0,472038.0,38780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286176,742517.00
07/11/2016 21:15,2,0.000,ALERT,213.06,299.07,59.996,1468286103,"201051344000576","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,479318.5,479318.5,38179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286178,742518.00
07/11/2016 21:15,2,0.000,ALERT,212.38,298.47,59.970,1468286103,"274151322000087","219011344069620",0.00,26.50,0,296.06,308.09,0.0,0.0,0.000,701561.5,701561.5,31959,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468286180,742519.00
07/11/2016 21:30,2,0.000,ALERT,213.06,298.47,59.981,1468287003,"201051344000645","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,478899.7,478899.7,38310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1468287005,742520.00
07/11/2016 21:30,2,0.000,ALERT,211.70,296.96,60.007,1468287003,"274151322000085","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,729547.8,729547.8,31814,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287007,742521.00
07/11/2016 21:30,2,0.000,ALERT,212.83,297.57,60.012,1468287003,"201051344000633","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,470088.5,470088.5,38796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1468287009,742522.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.17,59.975,1468287003,"201051344000469","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,472034.0,472034.0,38733,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1468287011,742523.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.975,1468287003,"201051344000646","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,474028.6,474028.6,43283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1468287013,742524.00
07/11/2016 21:30,2,0.000,ALERT,211.48,297.87,59.970,1468287003,"274151322000052","219011344069620",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,746094.4,746094.4,32054,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287014,742525.00
07/11/2016 21:30,2,0.000,ALERT,212.61,298.47,59.975,1468287003,"201051344000585","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,482127.3,482127.3,43285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1468287016,742526.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.47,59.944,1468287003,"201051344001230","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,477489.5,477489.5,43102,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1468287018,742527.00
07/11/2016 21:30,2,0.000,ALERT,212.83,299.07,59.986,1468287003,"201051344000582","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,470572.6,470572.6,43233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1468287020,742528.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1468287003,"201051344000955","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,483646.9,483646.9,43186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468287022,742529.00
07/11/2016 21:30,2,0.000,ALERT,211.70,296.66,59.965,1468287003,"274151322000094","219011344069620",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,607357.5,607357.5,33202,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287023,742530.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.77,59.986,1468287003,"201051344000579","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,486016.8,486016.8,18802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468287025,742531.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.77,59.975,1468287003,"201051344000890","219011344069620",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,480892.1,480892.1,43194,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1468287027,742532.00
07/11/2016 21:30,2,0.000,ALERT,212.61,298.17,59.991,1468287003,"201051344000438","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,482626.9,482626.9,43200,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468287029,742533.00
07/11/2016 21:30,2,0.000,ALERT,212.61,297.57,59.991,1468287003,"201051344000417","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,474583.7,474583.7,43355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1468287031,742534.00
07/11/2016 21:30,2,0.000,ALERT,211.48,297.26,59.986,1468287003,"274151322000083","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,739371.7,739371.7,32133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287033,742535.00
07/11/2016 21:30,2,0.000,ALERT,212.16,297.87,59.986,1468287003,"274151322000076","219011344069620",0.00,24.80,0,295.16,299.67,0.0,0.0,0.000,788046.2,788046.2,32138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287034,742536.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.77,59.981,1468287003,"201051344000868","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,470974.5,470974.5,38453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468287036,742537.00
07/11/2016 21:30,2,0.000,ALERT,211.48,298.17,59.981,1468287003,"274151322000095","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,780005.1,780005.1,32050,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287038,742538.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.986,1468287003,"201051344000988","219011344069620",0.00,23.50,0,294.86,300.57,0.0,0.0,0.000,467676.1,467676.1,38741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468287040,742539.00
07/11/2016 21:30,2,0.000,ALERT,212.38,297.57,59.986,1468287003,"201051344001025","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,481462.3,481462.3,43244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468287042,742540.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.47,59.981,1468287003,"201051344000458","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,478534.2,478534.2,38661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468287044,742541.00
07/11/2016 21:30,2,0.000,ALERT,212.83,298.17,59.970,1468287003,"201051344000853","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,477552.5,477552.5,38273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1468287046,742542.00
07/11/2016 21:30,2,0.000,ALERT,212.83,298.17,59.986,1468287003,"201051344000685","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,481947.2,481947.2,43117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468287048,742543.00
07/11/2016 21:30,2,0.000,ALERT,212.61,297.87,59.975,1468287003,"201051344000917","219011344069620",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,478826.7,478826.7,43115,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287049,742544.00
07/11/2016 21:30,2,0.000,ALERT,212.61,298.47,59.981,1468287003,"201051344001145","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,484009.4,484009.4,42964,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1468287051,742545.00
07/11/2016 21:30,2,0.000,ALERT,212.61,297.57,59.986,1468287003,"201051344000651","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,476705.9,476705.9,43304,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1468287053,742546.00
07/11/2016 21:30,2,0.000,ALERT,211.25,297.26,59.970,1468287003,"274151322000088","219011344069620",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,713460.6,713460.6,31778,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287055,742547.00
07/11/2016 21:30,2,0.000,ALERT,212.16,296.36,59.965,1468287003,"274151322000068","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,607387.2,607387.2,33411,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287056,742548.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.986,1468287003,"201051344001135","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,472728.9,472728.9,43230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1468287058,742549.00
07/11/2016 21:30,2,0.000,ALERT,212.16,299.07,59.996,1468287003,"201051344000594","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,482665.7,482665.7,38709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1468287060,742550.00
07/11/2016 21:30,2,0.000,ALERT,212.61,297.87,59.981,1468287003,"201051344001203","219011344069620",0.00,23.30,0,296.66,302.98,0.0,0.0,0.000,480271.7,480271.7,43279,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287062,742551.00
07/11/2016 21:30,2,0.000,ALERT,211.48,298.17,59.991,1468287003,"274151322000054","219011344069620",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,728506.9,728506.9,31808,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287064,742552.00
07/11/2016 21:30,2,0.000,ALERT,212.61,298.17,59.975,1468287003,"201051344000867","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,470049.2,470049.2,38716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1468287066,742553.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.17,60.007,1468287003,"201051344001093","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,478254.4,478254.4,43173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287067,742554.00
07/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.981,1468287003,"201051344000900","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,486088.8,486088.8,38100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1468287069,742555.00
07/11/2016 21:30,2,0.000,ALERT,212.61,297.26,59.986,1468287003,"201051344000648","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,476773.7,476773.7,38397,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287071,742556.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.47,59.981,1468287003,"201051344000569","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,486920.6,486920.6,38020,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1468287073,742557.00
07/11/2016 21:30,2,0.000,ALERT,212.38,298.47,59.975,1468287003,"201051344000983","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,478681.0,478681.0,38514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1468287075,742558.00
07/11/2016 21:30,2,0.000,ALERT,212.38,297.57,59.975,1468287003,"201051344001158","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,472038.0,472038.0,38782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287077,742559.00
07/11/2016 21:30,2,0.000,ALERT,212.61,298.47,59.970,1468287003,"201051344000576","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,479318.5,479318.5,38181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287078,742560.00
07/11/2016 21:30,2,0.000,ALERT,211.70,297.57,59.975,1468287003,"274151322000087","219011344069620",0.00,26.00,0,295.16,299.37,0.0,0.0,0.000,701561.5,701561.5,31961,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287080,742561.00
07/11/2016 21:45,2,0.000,ALERT,212.61,297.87,60.018,1468287903,"201051344000645","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,478899.7,478899.7,38312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287905,742562.00
07/11/2016 21:45,2,0.000,ALERT,211.25,296.96,60.028,1468287903,"274151322000085","219011344069620",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,729547.8,729547.8,31816,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287907,742563.00
07/11/2016 21:45,2,0.000,ALERT,212.61,297.57,60.023,1468287903,"201051344000633","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,470088.5,470088.5,38798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287909,742564.00
07/11/2016 21:45,2,0.000,ALERT,212.16,298.17,60.018,1468287903,"201051344000469","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,472034.0,472034.0,38735,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287911,742565.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.47,60.023,1468287903,"201051344000646","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,474028.6,474028.6,43285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287913,742566.00
07/11/2016 21:45,2,0.000,ALERT,211.03,298.17,60.018,1468287903,"274151322000052","219011344069620",0.00,24.50,0,294.86,299.37,0.0,0.0,0.000,746094.4,746094.4,32056,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287914,742567.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.77,60.023,1468287903,"201051344000585","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,482127.3,482127.3,43287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287916,742568.00
07/11/2016 21:45,2,0.000,ALERT,212.16,298.77,60.028,1468287903,"201051344001230","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,477489.5,477489.5,43104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287918,742569.00
07/11/2016 21:45,2,0.000,ALERT,212.83,299.37,60.028,1468287903,"201051344000582","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,470572.6,470572.6,43235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287920,742570.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.47,60.023,1468287903,"201051344000955","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,483646.9,483646.9,43188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287922,742571.00
07/11/2016 21:45,2,0.000,ALERT,211.25,296.66,60.018,1468287903,"274151322000094","219011344069620",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,607357.5,607357.5,33204,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287923,742572.00
07/11/2016 21:45,2,0.000,ALERT,212.16,298.77,60.028,1468287903,"201051344000579","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,486016.8,486016.8,18804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287925,742573.00
07/11/2016 21:45,2,0.000,ALERT,212.38,299.07,60.023,1468287903,"201051344000890","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,480892.1,480892.1,43196,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287927,742574.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.47,60.023,1468287903,"201051344000438","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,482626.9,482626.9,43202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287929,742575.00
07/11/2016 21:45,2,0.000,ALERT,212.38,297.87,60.023,1468287903,"201051344000417","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,474583.7,474583.7,43357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287931,742576.00
07/11/2016 21:45,2,0.000,ALERT,211.25,297.87,60.012,1468287903,"274151322000083","219011344069620",0.00,24.30,0,295.46,299.37,0.0,0.0,0.000,739371.7,739371.7,32135,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287932,742577.00
07/11/2016 21:45,2,0.000,ALERT,211.93,296.96,60.012,1468287903,"274151322000076","219011344069620",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,788046.2,788046.2,32140,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287934,742578.00
07/11/2016 21:45,2,0.000,ALERT,211.93,299.07,60.018,1468287903,"201051344000868","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,470974.5,470974.5,38455,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287936,742579.00
07/11/2016 21:45,2,0.000,ALERT,211.25,298.47,60.018,1468287903,"274151322000095","219011344069620",0.00,23.80,0,296.36,299.67,0.0,0.0,0.000,780005.1,780005.1,32052,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287938,742580.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.47,60.023,1468287903,"201051344000988","219011344069620",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,467676.1,467676.1,38743,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287940,742581.00
07/11/2016 21:45,2,0.000,ALERT,212.16,297.87,59.996,1468287903,"201051344001025","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,481462.3,481462.3,43246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287941,742582.00
07/11/2016 21:45,2,0.000,ALERT,212.16,298.47,60.018,1468287903,"201051344000458","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,478534.2,478534.2,38663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287943,742583.00
07/11/2016 21:45,2,0.000,ALERT,212.83,298.17,60.023,1468287903,"201051344000853","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,477552.5,477552.5,38275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287945,742584.00
07/11/2016 21:45,2,0.000,ALERT,212.61,298.47,60.023,1468287903,"201051344000685","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,481947.2,481947.2,43119,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287947,742585.00
07/11/2016 21:45,2,0.000,ALERT,212.38,297.87,60.018,1468287903,"201051344000917","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,478826.7,478826.7,43117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287949,742586.00
07/11/2016 21:45,2,0.000,ALERT,212.83,299.07,60.007,1468287903,"201051344001145","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,484009.4,484009.4,42966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287950,742587.00
07/11/2016 21:45,2,0.000,ALERT,212.61,298.17,60.018,1468287903,"201051344000651","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,476705.9,476705.9,43306,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287952,742588.00
07/11/2016 21:45,2,0.000,ALERT,211.03,297.57,60.018,1468287903,"274151322000088","219011344069620",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,713460.6,713460.6,31780,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287954,742589.00
07/11/2016 21:45,2,0.000,ALERT,212.16,296.96,60.018,1468287903,"274151322000068","219011344069620",0.00,24.80,0,294.56,298.17,0.0,0.0,0.000,607387.2,607387.2,33413,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287956,742590.00
07/11/2016 21:45,2,0.000,ALERT,212.16,298.47,60.039,1468287903,"201051344001135","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,472728.9,472728.9,43232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287958,742591.00
07/11/2016 21:45,2,0.000,ALERT,211.93,299.07,60.018,1468287903,"201051344000594","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,482665.7,482665.7,38711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287960,742592.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.17,60.023,1468287903,"201051344001203","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,480271.7,480271.7,43281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287961,742593.00
07/11/2016 21:45,2,0.000,ALERT,211.25,297.57,59.975,1468287903,"274151322000054","219011344069620",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,728506.9,728506.9,31810,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287963,742594.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.17,60.018,1468287903,"201051344000867","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,470049.2,470049.2,38718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287965,742595.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.47,60.034,1468287903,"201051344001093","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,478254.4,478254.4,43175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287967,742596.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.17,60.039,1468287903,"201051344000900","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,486088.8,486088.8,38102,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287969,742597.00
07/11/2016 21:45,2,0.000,ALERT,212.38,297.87,60.018,1468287903,"201051344000648","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,476773.7,476773.7,38399,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287970,742598.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1468287903,"201051344000569","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,486920.6,486920.6,38022,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287972,742599.00
07/11/2016 21:45,2,0.000,ALERT,211.93,298.17,60.007,1468287903,"201051344000983","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,478681.0,478681.0,38516,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287974,742600.00
07/11/2016 21:45,2,0.000,ALERT,211.93,297.57,60.018,1468287903,"201051344001158","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,472038.0,472038.0,38784,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468287976,742601.00
07/11/2016 21:45,2,0.000,ALERT,212.38,298.17,60.018,1468287903,"201051344000576","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,479318.5,479318.5,38183,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287978,742602.00
07/11/2016 21:45,2,0.000,ALERT,211.25,296.36,60.018,1468287903,"274151322000087","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,701561.5,701561.5,31963,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468287979,742603.00
07/11/2016 22:00,2,0.000,ALERT,212.83,297.87,59.991,1468288803,"201051344000645","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,478899.7,478899.7,38314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288805,742604.00
07/11/2016 22:00,2,0.000,ALERT,211.70,296.96,59.959,1468288803,"274151322000085","219011344069620",0.00,24.30,0,295.46,298.77,0.0,0.0,0.000,729547.8,729547.8,31818,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288807,742605.00
07/11/2016 22:00,2,0.000,ALERT,212.83,297.57,59.975,1468288803,"201051344000633","219011344069620",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,470088.5,470088.5,38800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288809,742606.00
07/11/2016 22:00,2,0.000,ALERT,212.16,297.57,59.986,1468288803,"201051344000469","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,472034.0,472034.0,38737,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288811,742607.00
07/11/2016 22:00,2,0.000,ALERT,211.93,297.57,59.991,1468288803,"201051344000646","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,474028.6,474028.6,43287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288813,742608.00
07/11/2016 22:00,2,0.000,ALERT,211.25,297.57,59.996,1468288803,"274151322000052","219011344069620",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,746094.4,746094.4,32058,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288815,742609.00
07/11/2016 22:00,2,0.000,ALERT,212.38,297.87,59.996,1468288803,"201051344000585","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,482127.3,482127.3,43289,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288817,742610.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.17,59.986,1468288803,"201051344001230","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,477489.5,477489.5,43106,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288819,742611.00
07/11/2016 22:00,2,0.000,ALERT,212.61,298.47,59.986,1468288803,"201051344000582","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,470572.6,470572.6,43237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288820,742612.00
07/11/2016 22:00,2,0.000,ALERT,211.93,297.87,59.991,1468288803,"201051344000955","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,483646.9,483646.9,43190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288822,742613.00
07/11/2016 22:00,2,0.000,ALERT,211.48,296.66,59.986,1468288803,"274151322000094","219011344069620",0.00,23.80,0,294.86,298.17,0.0,0.0,0.000,607357.5,607357.5,33206,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288824,742614.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.47,59.996,1468288803,"201051344000579","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,486016.8,486016.8,18806,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288826,742615.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.17,59.996,1468288803,"201051344000890","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,480892.1,480892.1,43198,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288828,742616.00
07/11/2016 22:00,2,0.000,ALERT,212.61,297.87,59.996,1468288803,"201051344000438","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,482626.9,482626.9,43204,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288829,742617.00
07/11/2016 22:00,2,0.000,ALERT,212.38,297.26,59.996,1468288803,"201051344000417","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,474583.7,474583.7,43359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288831,742618.00
07/11/2016 22:00,2,0.000,ALERT,211.48,297.26,59.949,1468288803,"274151322000083","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,739371.7,739371.7,32137,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288833,742619.00
07/11/2016 22:00,2,0.000,ALERT,212.16,297.57,60.002,1468288803,"274151322000076","219011344069620",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,788046.2,788046.2,32142,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288835,742620.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1468288803,"201051344000868","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,470974.5,470974.5,38457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288837,742621.00
07/11/2016 22:00,2,0.000,ALERT,211.70,298.47,59.986,1468288803,"274151322000095","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,780005.1,780005.1,32054,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288838,742622.00
07/11/2016 22:00,2,0.000,ALERT,212.38,298.47,60.007,1468288803,"201051344000988","219011344069620",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,467676.1,467676.1,38745,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288840,742623.00
07/11/2016 22:00,2,0.000,ALERT,212.16,297.26,59.991,1468288803,"201051344001025","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,481462.3,481462.3,43248,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288842,742624.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1468288803,"201051344000458","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,478534.2,478534.2,38665,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288844,742625.00
07/11/2016 22:00,2,0.000,ALERT,213.06,297.87,59.996,1468288803,"201051344000853","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,477552.5,477552.5,38277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288846,742626.00
07/11/2016 22:00,2,0.000,ALERT,212.61,297.87,59.996,1468288803,"201051344000685","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,481947.2,481947.2,43121,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288847,742627.00
07/11/2016 22:00,2,0.000,ALERT,212.61,297.57,59.996,1468288803,"201051344000917","219011344069620",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,478826.7,478826.7,43119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288849,742628.00
07/11/2016 22:00,2,0.000,ALERT,212.83,298.47,59.991,1468288803,"201051344001145","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,484009.4,484009.4,42968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288851,742629.00
07/11/2016 22:00,2,0.000,ALERT,212.38,297.26,59.991,1468288803,"201051344000651","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,476705.9,476705.9,43308,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288853,742630.00
07/11/2016 22:00,2,0.000,ALERT,211.25,296.96,59.991,1468288803,"274151322000088","219011344069620",0.00,24.30,0,295.16,298.77,0.0,0.0,0.000,713460.6,713460.6,31782,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288855,742631.00
07/11/2016 22:00,2,0.000,ALERT,212.16,296.06,59.981,1468288803,"274151322000068","219011344069620",0.00,24.50,0,294.86,298.17,0.0,0.0,0.000,607387.2,607387.2,33415,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288856,742632.00
07/11/2016 22:00,2,0.000,ALERT,211.93,297.87,59.991,1468288803,"201051344001135","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,472728.9,472728.9,43234,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288858,742633.00
07/11/2016 22:00,2,0.000,ALERT,212.16,298.77,59.965,1468288803,"201051344000594","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,482665.7,482665.7,38713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288860,742634.00
07/11/2016 22:00,2,0.000,ALERT,212.61,297.87,59.986,1468288803,"201051344001203","219011344069620",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,480271.7,480271.7,43283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288862,742635.00
07/11/2016 22:00,2,0.000,ALERT,211.70,297.87,59.991,1468288803,"274151322000054","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,728506.9,728506.9,31812,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288864,742636.00
07/11/2016 22:00,2,0.000,ALERT,212.61,298.17,59.986,1468288803,"201051344000867","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,470049.2,470049.2,38720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288866,742637.00
07/11/2016 22:00,2,0.000,ALERT,212.38,297.87,59.986,1468288803,"201051344001093","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,478254.4,478254.4,43177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288867,742638.00
07/11/2016 22:00,2,0.000,ALERT,212.38,298.17,59.986,1468288803,"201051344000900","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,486088.8,486088.8,38104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288869,742639.00
07/11/2016 22:00,2,0.000,ALERT,212.61,297.87,59.991,1468288803,"201051344000648","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,476773.7,476773.7,38401,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288871,742640.00
07/11/2016 22:00,2,0.000,ALERT,212.38,298.77,59.975,1468288803,"201051344000569","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,486920.6,486920.6,38024,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288873,742641.00
07/11/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1468288803,"201051344000983","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,478681.0,478681.0,38518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288875,742642.00
07/11/2016 22:00,2,0.000,ALERT,212.61,298.17,59.981,1468288803,"201051344001158","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,472038.0,472038.0,38786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288876,742643.00
07/11/2016 22:00,2,0.000,ALERT,212.83,298.47,59.981,1468288803,"201051344000576","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,479318.5,479318.5,38185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468288878,742644.00
07/11/2016 22:00,2,0.000,ALERT,211.70,297.26,59.975,1468288803,"274151322000087","219011344069620",0.00,25.00,0,294.86,298.17,0.0,0.0,0.000,701561.5,701561.5,31965,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468288880,742645.00
07/11/2016 22:15,2,0.000,ALERT,213.06,298.17,59.981,1468289704,"201051344000645","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,478899.7,478899.7,38316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289706,742646.00
