ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 22:15,2,0.000,ALERT,211.93,297.26,59.986,1468289704,"274151322000085","219011344069620",0.00,24.00,0,295.76,298.77,0.0,0.0,0.000,729547.8,729547.8,31820,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289708,742647.00
07/11/2016 22:15,2,0.000,ALERT,213.06,297.87,59.981,1468289704,"201051344000633","219011344069620",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,470088.5,470088.5,38802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289710,742648.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.17,59.981,1468289704,"201051344000469","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,472034.0,472034.0,38739,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289711,742649.00
07/11/2016 22:15,2,0.000,ALERT,212.38,298.47,59.970,1468289704,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,474028.6,474028.6,43289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289713,742650.00
07/11/2016 22:15,2,0.000,ALERT,211.93,297.57,59.965,1468289704,"274151322000052","219011344069620",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,746094.4,746094.4,32060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289715,742651.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.47,60.007,1468289704,"201051344000585","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,482127.3,482127.3,43291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289717,742652.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.77,60.002,1468289704,"201051344001230","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,477489.5,477489.5,43108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289718,742653.00
07/11/2016 22:15,2,0.000,ALERT,213.29,299.37,59.975,1468289704,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,470572.6,470572.6,43239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289720,742654.00
07/11/2016 22:15,2,0.000,ALERT,212.38,298.17,59.959,1468289704,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,483646.9,483646.9,43192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289722,742655.00
07/11/2016 22:15,2,0.000,ALERT,212.16,297.26,59.959,1468289704,"274151322000094","219011344069620",0.00,23.50,0,295.16,298.17,0.0,0.0,0.000,607357.5,607357.5,33208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289724,742656.00
07/11/2016 22:15,2,0.000,ALERT,212.61,299.07,59.970,1468289704,"201051344000579","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,486016.8,486016.8,18808,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289726,742657.00
07/11/2016 22:15,2,0.000,ALERT,212.83,299.07,59.970,1468289704,"201051344000890","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,480892.1,480892.1,43200,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289727,742658.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.47,59.975,1468289704,"201051344000438","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,482626.9,482626.9,43206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289729,742659.00
07/11/2016 22:15,2,0.000,ALERT,212.83,297.87,59.938,1468289704,"201051344000417","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,474583.7,474583.7,43361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289731,742660.00
07/11/2016 22:15,2,0.000,ALERT,211.93,298.17,59.981,1468289704,"274151322000083","219011344069620",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,739371.7,739371.7,32139,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289733,742661.00
07/11/2016 22:15,2,0.000,ALERT,212.38,297.57,59.965,1468289704,"274151322000076","219011344069620",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,788046.2,788046.2,32144,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289735,742662.00
07/11/2016 22:15,2,0.000,ALERT,212.61,299.07,60.002,1468289704,"201051344000868","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,470974.5,470974.5,38459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289737,742663.00
07/11/2016 22:15,2,0.000,ALERT,211.93,298.47,59.975,1468289704,"274151322000095","219011344069620",0.00,23.30,0,296.66,299.67,0.0,0.0,0.000,780005.1,780005.1,32056,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289738,742664.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.47,59.975,1468289704,"201051344000988","219011344069620",0.00,22.80,0,293.66,299.37,0.0,0.0,0.000,467676.1,467676.1,38747,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289740,742665.00
07/11/2016 22:15,2,0.000,ALERT,212.61,297.87,59.991,1468289704,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,481462.3,481462.3,43250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289742,742666.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.47,59.986,1468289704,"201051344000458","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,478534.2,478534.2,38667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289744,742667.00
07/11/2016 22:15,2,0.000,ALERT,213.29,298.47,59.981,1468289704,"201051344000853","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,477552.5,477552.5,38279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289746,742668.00
07/11/2016 22:15,2,0.000,ALERT,213.06,298.77,59.975,1468289704,"201051344000685","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,481947.2,481947.2,43123,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289747,742669.00
07/11/2016 22:15,2,0.000,ALERT,212.83,297.87,59.970,1468289704,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,478826.7,478826.7,43121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289749,742670.00
07/11/2016 22:15,2,0.000,ALERT,213.06,298.77,59.970,1468289704,"201051344001145","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,484009.4,484009.4,42970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289751,742671.00
07/11/2016 22:15,2,0.000,ALERT,213.06,298.17,59.922,1468289704,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,476705.9,476705.9,43310,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289753,742672.00
07/11/2016 22:15,2,0.000,ALERT,211.70,297.57,59.975,1468289704,"274151322000088","219011344069620",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,713460.6,713460.6,31784,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289755,742673.00
07/11/2016 22:15,2,0.000,ALERT,212.61,296.96,60.012,1468289704,"274151322000068","219011344069620",0.00,24.30,0,295.16,298.17,0.0,0.0,0.000,607387.2,607387.2,33417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289756,742674.00
07/11/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1468289704,"201051344001135","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,472728.9,472728.9,43236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289758,742675.00
07/11/2016 22:15,2,0.000,ALERT,212.38,299.07,59.975,1468289704,"201051344000594","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,482665.7,482665.7,38715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289760,742676.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.47,59.933,1468289704,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,480271.7,480271.7,43285,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289762,742677.00
07/11/2016 22:15,2,0.000,ALERT,211.93,297.26,59.986,1468289704,"274151322000054","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,728506.9,728506.9,31814,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289764,742678.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.47,59.975,1468289704,"201051344000867","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,470049.2,470049.2,38722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289766,742679.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.77,59.981,1468289704,"201051344001093","219011344069620",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,478254.4,478254.4,43179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289768,742680.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.47,59.949,1468289704,"201051344000900","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,486088.8,486088.8,38106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289769,742681.00
07/11/2016 22:15,2,0.000,ALERT,212.83,297.87,59.986,1468289704,"201051344000648","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,476773.7,476773.7,38403,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289771,742682.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.77,59.991,1468289704,"201051344000569","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,486920.6,486920.6,38026,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289773,742683.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1468289704,"201051344000983","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,478681.0,478681.0,38520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289775,742684.00
07/11/2016 22:15,2,0.000,ALERT,212.61,298.17,59.991,1468289704,"201051344001158","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,472038.0,472038.0,38788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289777,742685.00
07/11/2016 22:15,2,0.000,ALERT,212.83,298.47,60.018,1468289704,"201051344000576","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,479318.5,479318.5,38187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468289779,742686.00
07/11/2016 22:15,2,0.000,ALERT,211.93,297.57,59.996,1468289704,"274151322000087","219011344069620",0.00,24.50,0,294.86,298.47,0.0,0.0,0.000,701561.5,701561.5,31967,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468289780,742687.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.17,59.970,1468290603,"201051344000645","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,478899.7,478899.7,38318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290605,742688.00
07/11/2016 22:30,2,0.000,ALERT,212.16,297.57,60.012,1468290603,"274151322000085","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,729547.8,729547.8,31822,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290607,742689.00
07/11/2016 22:30,2,0.000,ALERT,213.06,297.87,60.007,1468290603,"201051344000633","219011344069620",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,470088.5,470088.5,38804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290609,742690.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.17,59.991,1468290603,"201051344000469","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,472034.0,472034.0,38741,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290611,742691.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.47,59.965,1468290603,"201051344000646","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,474028.6,474028.6,43291,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290612,742692.00
07/11/2016 22:30,2,0.000,ALERT,211.70,298.47,60.002,1468290603,"274151322000052","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,746094.4,746094.4,32062,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290614,742693.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.77,60.002,1468290603,"201051344000585","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,482127.3,482127.3,43293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290616,742694.00
07/11/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1468290603,"201051344001230","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,477489.5,477489.5,43110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290618,742695.00
07/11/2016 22:30,2,0.000,ALERT,213.51,299.37,60.007,1468290603,"201051344000582","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,470572.6,470572.6,43241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290620,742696.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.77,60.007,1468290603,"201051344000955","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,483646.9,483646.9,43194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290621,742697.00
07/11/2016 22:30,2,0.000,ALERT,211.93,296.96,60.002,1468290603,"274151322000094","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,607357.5,607357.5,33210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290623,742698.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.77,59.991,1468290603,"201051344000579","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,486016.8,486016.8,18810,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290625,742699.00
07/11/2016 22:30,2,0.000,ALERT,212.83,299.07,59.996,1468290603,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,480892.1,480892.1,43202,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290627,742700.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.77,60.012,1468290603,"201051344000438","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,482626.9,482626.9,43208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290629,742701.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.17,60.002,1468290603,"201051344000417","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,474583.7,474583.7,43363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290630,742702.00
07/11/2016 22:30,2,0.000,ALERT,211.93,297.87,60.018,1468290603,"274151322000083","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,739371.7,739371.7,32141,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290632,742703.00
07/11/2016 22:30,2,0.000,ALERT,212.38,297.87,59.991,1468290603,"274151322000076","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,788046.2,788046.2,32146,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290634,742704.00
07/11/2016 22:30,2,0.000,ALERT,212.61,299.07,59.959,1468290603,"201051344000868","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,470974.5,470974.5,38461,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290636,742705.00
07/11/2016 22:30,2,0.000,ALERT,211.70,298.17,59.996,1468290603,"274151322000095","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,780005.1,780005.1,32058,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290638,742706.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.17,59.996,1468290603,"201051344000988","219011344069620",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,467676.1,467676.1,38749,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290639,742707.00
07/11/2016 22:30,2,0.000,ALERT,212.83,298.17,60.028,1468290603,"201051344001025","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,481462.3,481462.3,43252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290641,742708.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1468290603,"201051344000458","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,478534.2,478534.2,38669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290643,742709.00
07/11/2016 22:30,2,0.000,ALERT,213.29,298.47,59.959,1468290603,"201051344000853","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,477552.5,477552.5,38281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290645,742710.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.77,60.002,1468290603,"201051344000685","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,481947.2,481947.2,43125,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290647,742711.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.17,59.996,1468290603,"201051344000917","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,478826.7,478826.7,43123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290648,742712.00
07/11/2016 22:30,2,0.000,ALERT,213.29,299.07,60.034,1468290603,"201051344001145","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,484009.4,484009.4,42972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290650,742713.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.17,60.034,1468290603,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,476705.9,476705.9,43312,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290652,742714.00
07/11/2016 22:30,2,0.000,ALERT,211.48,297.57,60.002,1468290603,"274151322000088","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,713460.6,713460.6,31786,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290654,742715.00
07/11/2016 22:30,2,0.000,ALERT,212.38,296.96,59.996,1468290603,"274151322000068","219011344069620",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,607387.2,607387.2,33419,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290656,742716.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1468290603,"201051344001135","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,472728.9,472728.9,43238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290658,742717.00
07/11/2016 22:30,2,0.000,ALERT,212.61,299.37,60.002,1468290603,"201051344000594","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,482665.7,482665.7,38717,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290659,742718.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.47,60.034,1468290603,"201051344001203","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,480271.7,480271.7,43287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290661,742719.00
07/11/2016 22:30,2,0.000,ALERT,211.93,298.47,60.007,1468290603,"274151322000054","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,728506.9,728506.9,31816,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290663,742720.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.47,60.002,1468290603,"201051344000867","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,470049.2,470049.2,38724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290665,742721.00
07/11/2016 22:30,2,0.000,ALERT,212.83,298.77,60.002,1468290603,"201051344001093","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,478254.4,478254.4,43181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468290667,742722.00
07/11/2016 22:30,2,0.000,ALERT,212.61,298.47,60.034,1468290603,"201051344000900","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,486088.8,486088.8,38108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290668,742723.00
07/11/2016 22:30,2,0.000,ALERT,213.06,298.17,60.007,1468290603,"201051344000648","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,476773.7,476773.7,38405,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290670,742724.00
07/11/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1468290603,"201051344000569","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,486920.6,486920.6,38028,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290672,742725.00
07/11/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1468290603,"201051344000983","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,478681.0,478681.0,38522,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290674,742726.00
07/11/2016 22:30,2,0.000,ALERT,212.83,298.47,60.002,1468290603,"201051344001158","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,472038.0,472038.0,38790,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290676,742727.00
07/11/2016 22:30,2,0.000,ALERT,213.29,299.07,60.012,1468290603,"201051344000576","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,479318.5,479318.5,38189,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290677,742728.00
07/11/2016 22:30,2,0.000,ALERT,212.16,297.26,59.991,1468290603,"274151322000087","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,701561.5,701561.5,31969,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468290679,742729.00
07/11/2016 22:45,2,0.000,ALERT,213.74,299.07,60.002,1468291503,"201051344000645","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,478899.7,478899.7,38320,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291505,742730.00
07/11/2016 22:45,2,0.000,ALERT,212.61,299.07,60.028,1468291503,"274151322000085","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,729547.8,729547.8,31824,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291507,742731.00
07/11/2016 22:45,2,0.000,ALERT,213.74,298.77,60.007,1468291503,"201051344000633","219011344069620",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,470088.5,470088.5,38806,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291509,742732.00
07/11/2016 22:45,2,0.000,ALERT,213.29,299.07,60.023,1468291503,"201051344000469","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,472034.0,472034.0,38743,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291511,742733.00
07/11/2016 22:45,2,0.000,ALERT,213.06,299.37,60.007,1468291503,"201051344000646","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,474028.6,474028.6,43293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291513,742734.00
07/11/2016 22:45,2,0.000,ALERT,212.38,299.37,59.996,1468291503,"274151322000052","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,746094.4,746094.4,32064,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291515,742735.00
07/11/2016 22:45,2,0.000,ALERT,213.51,299.67,60.018,1468291503,"201051344000585","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,482127.3,482127.3,43295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291517,742736.00
07/11/2016 22:45,2,0.000,ALERT,212.61,298.77,60.039,1468291503,"201051344001230","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,477489.5,477489.5,43112,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291519,742737.00
07/11/2016 22:45,2,0.000,ALERT,213.29,299.37,60.018,1468291503,"201051344000582","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,470572.6,470572.6,43243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291520,742738.00
07/11/2016 22:45,2,0.000,ALERT,212.38,298.77,60.007,1468291503,"201051344000955","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,483646.9,483646.9,43196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291522,742739.00
07/11/2016 22:45,2,0.000,ALERT,211.93,297.26,60.028,1468291503,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,607357.5,607357.5,33212,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291524,742740.00
07/11/2016 22:45,2,0.000,ALERT,212.38,298.77,60.028,1468291503,"201051344000579","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,486016.8,486016.8,18812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291526,742741.00
07/11/2016 22:45,2,0.000,ALERT,212.83,299.07,60.023,1468291503,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,480892.1,480892.1,43204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291528,742742.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.77,60.039,1468291503,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,482626.9,482626.9,43210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291530,742743.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.17,60.039,1468291503,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,474583.7,474583.7,43365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291531,742744.00
07/11/2016 22:45,2,0.000,ALERT,211.93,297.87,60.023,1468291503,"274151322000083","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,739371.7,739371.7,32143,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291533,742745.00
07/11/2016 22:45,2,0.000,ALERT,212.38,298.47,60.018,1468291503,"274151322000076","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,788046.2,788046.2,32148,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291535,742746.00
07/11/2016 22:45,2,0.000,ALERT,212.61,299.07,60.012,1468291503,"201051344000868","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,470974.5,470974.5,38463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291537,742747.00
07/11/2016 22:45,2,0.000,ALERT,211.70,299.07,60.012,1468291503,"274151322000095","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,780005.1,780005.1,32060,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291539,742748.00
07/11/2016 22:45,2,0.000,ALERT,212.38,298.47,60.023,1468291503,"201051344000988","219011344069620",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,467676.1,467676.1,38751,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291541,742749.00
07/11/2016 22:45,2,0.000,ALERT,212.61,297.87,60.018,1468291503,"201051344001025","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,481462.3,481462.3,43254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291542,742750.00
07/11/2016 22:45,2,0.000,ALERT,212.38,298.47,60.012,1468291503,"201051344000458","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,478534.2,478534.2,38671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291544,742751.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.47,59.981,1468291503,"201051344000853","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,477552.5,477552.5,38283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291546,742752.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.77,60.018,1468291503,"201051344000685","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,481947.2,481947.2,43127,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291548,742753.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.47,60.023,1468291503,"201051344000917","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,478826.7,478826.7,43125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291550,742754.00
07/11/2016 22:45,2,0.000,ALERT,213.29,299.07,60.023,1468291503,"201051344001145","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,484009.4,484009.4,42974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291552,742755.00
07/11/2016 22:45,2,0.000,ALERT,212.83,297.87,60.018,1468291503,"201051344000651","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,476705.9,476705.9,43314,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291553,742756.00
07/11/2016 22:45,2,0.000,ALERT,211.70,298.17,60.018,1468291503,"274151322000088","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,713460.6,713460.6,31788,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291555,742757.00
07/11/2016 22:45,2,0.000,ALERT,212.38,297.26,60.012,1468291503,"274151322000068","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,607387.2,607387.2,33421,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291557,742758.00
07/11/2016 22:45,2,0.000,ALERT,212.61,298.47,60.018,1468291503,"201051344001135","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,472728.9,472728.9,43240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291559,742759.00
07/11/2016 22:45,2,0.000,ALERT,212.61,299.37,60.018,1468291503,"201051344000594","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,482665.7,482665.7,38719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291561,742760.00
07/11/2016 22:45,2,0.000,ALERT,212.83,298.47,60.028,1468291503,"201051344001203","219011344069620",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,480271.7,480271.7,43289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291563,742761.00
07/11/2016 22:45,2,0.000,ALERT,211.93,298.77,60.012,1468291503,"274151322000054","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,728506.9,728506.9,31818,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291564,742762.00
07/11/2016 22:45,2,0.000,ALERT,212.83,298.47,60.007,1468291503,"201051344000867","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,470049.2,470049.2,38726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291566,742763.00
07/11/2016 22:45,2,0.000,ALERT,212.83,298.77,60.028,1468291503,"201051344001093","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,478254.4,478254.4,43183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291568,742764.00
07/11/2016 22:45,2,0.000,ALERT,212.61,298.77,60.012,1468291503,"201051344000900","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,486088.8,486088.8,38110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291570,742765.00
07/11/2016 22:45,2,0.000,ALERT,212.83,297.87,60.018,1468291503,"201051344000648","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,476773.7,476773.7,38407,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291572,742766.00
07/11/2016 22:45,2,0.000,ALERT,212.61,299.07,60.018,1468291503,"201051344000569","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,486920.6,486920.6,38030,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291573,742767.00
07/11/2016 22:45,2,0.000,ALERT,212.61,298.77,60.018,1468291503,"201051344000983","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,478681.0,478681.0,38524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468291575,742768.00
07/11/2016 22:45,2,0.000,ALERT,212.61,298.17,60.028,1468291503,"201051344001158","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,472038.0,472038.0,38792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291577,742769.00
07/11/2016 22:45,2,0.000,ALERT,213.06,298.77,60.023,1468291503,"201051344000576","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,479318.5,479318.5,38191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291579,742770.00
07/11/2016 22:45,2,0.000,ALERT,212.16,298.17,60.007,1468291503,"274151322000087","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,701561.5,701561.5,31971,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468291581,742771.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.17,60.023,1468292404,"201051344000645","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,478899.7,478899.7,38322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292406,742772.00
07/11/2016 23:00,2,0.000,ALERT,211.70,297.57,60.018,1468292404,"274151322000085","219011344069620",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,729547.8,729547.8,31826,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292407,742773.00
07/11/2016 23:00,2,0.000,ALERT,213.06,298.17,60.023,1468292404,"201051344000633","219011344069620",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,470088.5,470088.5,38808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292409,742774.00
07/11/2016 23:00,2,0.000,ALERT,212.38,298.17,60.023,1468292404,"201051344000469","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,472034.0,472034.0,38745,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292411,742775.00
07/11/2016 23:00,2,0.000,ALERT,212.38,298.47,60.028,1468292404,"201051344000646","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,474028.6,474028.6,43295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292413,742776.00
07/11/2016 23:00,2,0.000,ALERT,211.25,297.26,60.018,1468292404,"274151322000052","219011344069620",0.00,23.50,0,295.16,300.87,0.0,0.0,0.000,746094.4,746094.4,32066,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292415,742777.00
07/11/2016 23:00,2,0.000,ALERT,213.06,299.07,60.028,1468292404,"201051344000585","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,482127.3,482127.3,43297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292417,742778.00
07/11/2016 23:00,2,0.000,ALERT,212.61,299.07,60.034,1468292404,"201051344001230","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,477489.5,477489.5,43114,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292418,742779.00
07/11/2016 23:00,2,0.000,ALERT,213.06,299.37,60.039,1468292404,"201051344000582","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,470572.6,470572.6,43245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292420,742780.00
07/11/2016 23:00,2,0.000,ALERT,212.61,298.77,60.028,1468292404,"201051344000955","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,483646.9,483646.9,43198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292422,742781.00
07/11/2016 23:00,2,0.000,ALERT,211.48,296.96,60.028,1468292404,"274151322000094","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,607357.5,607357.5,33214,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292424,742782.00
07/11/2016 23:00,2,0.000,ALERT,212.38,299.37,60.039,1468292404,"201051344000579","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,486016.8,486016.8,18814,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292425,742783.00
07/11/2016 23:00,2,0.000,ALERT,212.83,299.37,60.002,1468292404,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,480892.1,480892.1,43206,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292427,742784.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.47,60.023,1468292404,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,482626.9,482626.9,43212,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292429,742785.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.17,60.028,1468292404,"201051344000417","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,474583.7,474583.7,43367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292431,742786.00
07/11/2016 23:00,2,0.000,ALERT,211.70,297.57,60.028,1468292404,"274151322000083","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,739371.7,739371.7,32145,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292433,742787.00
07/11/2016 23:00,2,0.000,ALERT,212.16,297.87,60.028,1468292404,"274151322000076","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,788046.2,788046.2,32150,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292435,742788.00
07/11/2016 23:00,2,0.000,ALERT,212.61,299.37,60.028,1468292404,"201051344000868","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,470974.5,470974.5,38465,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292437,742789.00
07/11/2016 23:00,2,0.000,ALERT,211.70,298.47,60.018,1468292404,"274151322000095","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,780005.1,780005.1,32062,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292438,742790.00
07/11/2016 23:00,2,0.000,ALERT,212.38,298.77,60.023,1468292404,"201051344000988","219011344069620",0.00,22.50,0,293.96,300.27,0.0,0.0,0.000,467676.1,467676.1,38753,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292440,742791.00
