ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2016 23:00,2,0.000,ALERT,212.61,298.17,60.034,1468292404,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,481462.3,481462.3,43256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292442,742792.00
07/11/2016 23:00,2,0.000,ALERT,212.38,298.77,60.028,1468292404,"201051344000458","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,478534.2,478534.2,38673,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292444,742793.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.17,60.028,1468292404,"201051344000853","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,477552.5,477552.5,38285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292446,742794.00
07/11/2016 23:00,2,0.000,ALERT,213.29,299.07,59.991,1468292404,"201051344000685","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,481947.2,481947.2,43129,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292447,742795.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.17,60.023,1468292404,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,478826.7,478826.7,43127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292449,742796.00
07/11/2016 23:00,2,0.000,ALERT,213.06,299.07,60.039,1468292404,"201051344001145","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,484009.4,484009.4,42976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292451,742797.00
07/11/2016 23:00,2,0.000,ALERT,213.06,298.17,60.028,1468292404,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,476705.9,476705.9,43316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292453,742798.00
07/11/2016 23:00,2,0.000,ALERT,211.48,297.87,60.023,1468292404,"274151322000088","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,713460.6,713460.6,31790,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292454,742799.00
07/11/2016 23:00,2,0.000,ALERT,212.38,296.66,60.028,1468292404,"274151322000068","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,607387.2,607387.2,33423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292456,742800.00
07/11/2016 23:00,2,0.000,ALERT,212.61,298.77,60.028,1468292404,"201051344001135","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,472728.9,472728.9,43242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292458,742801.00
07/11/2016 23:00,2,0.000,ALERT,212.38,299.07,60.028,1468292404,"201051344000594","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,482665.7,482665.7,38721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292460,742802.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.47,60.028,1468292404,"201051344001203","219011344069620",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,480271.7,480271.7,43291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292462,742803.00
07/11/2016 23:00,2,0.000,ALERT,211.70,297.87,59.981,1468292404,"274151322000054","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,728506.9,728506.9,31820,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292463,742804.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.47,60.034,1468292404,"201051344000867","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,470049.2,470049.2,38728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292465,742805.00
07/11/2016 23:00,2,0.000,ALERT,212.83,298.77,59.991,1468292404,"201051344001093","219011344069620",0.00,22.80,0,296.96,299.97,0.0,0.0,0.000,478254.4,478254.4,43185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292467,742806.00
07/11/2016 23:00,2,0.000,ALERT,212.38,298.47,60.023,1468292404,"201051344000900","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,486088.8,486088.8,38112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292469,742807.00
07/11/2016 23:00,2,0.000,ALERT,212.83,297.87,60.028,1468292404,"201051344000648","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,476773.7,476773.7,38409,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292471,742808.00
07/11/2016 23:00,2,0.000,ALERT,212.61,299.07,60.023,1468292404,"201051344000569","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,486920.6,486920.6,38032,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468292473,742809.00
07/11/2016 23:00,2,0.000,ALERT,212.61,299.07,60.023,1468292404,"201051344000983","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,478681.0,478681.0,38526,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292474,742810.00
07/11/2016 23:00,2,0.000,ALERT,212.61,298.47,60.018,1468292404,"201051344001158","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,472038.0,472038.0,38794,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292476,742811.00
07/11/2016 23:00,2,0.000,ALERT,213.06,299.07,60.023,1468292404,"201051344000576","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,479318.5,479318.5,38193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292478,742812.00
07/11/2016 23:00,2,0.000,ALERT,211.93,296.96,60.012,1468292404,"274151322000087","219011344069620",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,701561.5,701561.5,31973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468292480,742813.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.47,59.949,1468293303,"201051344000645","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,478899.7,478899.7,38324,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293305,742814.00
07/11/2016 23:15,2,0.000,ALERT,212.38,297.87,59.986,1468293303,"274151322000085","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,729547.8,729547.8,31828,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293307,742815.00
07/11/2016 23:15,2,0.000,ALERT,213.51,298.47,59.928,1468293303,"201051344000633","219011344069620",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,470088.5,470088.5,38810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293309,742816.00
07/11/2016 23:15,2,0.000,ALERT,212.83,298.47,59.965,1468293303,"201051344000469","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,472034.0,472034.0,38747,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293311,742817.00
07/11/2016 23:15,2,0.000,ALERT,212.61,298.77,59.949,1468293303,"201051344000646","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,474028.6,474028.6,43297,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293312,742818.00
07/11/2016 23:15,2,0.000,ALERT,212.16,298.77,59.975,1468293303,"274151322000052","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,746094.4,746094.4,32068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293314,742819.00
07/11/2016 23:15,2,0.000,ALERT,213.29,299.37,59.944,1468293303,"201051344000585","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,482127.3,482127.3,43299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293316,742820.00
07/11/2016 23:15,2,0.000,ALERT,213.06,299.37,59.954,1468293303,"201051344001230","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,477489.5,477489.5,43116,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293318,742821.00
07/11/2016 23:15,2,0.000,ALERT,213.51,299.97,59.954,1468293303,"201051344000582","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,470572.6,470572.6,43247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293320,742822.00
07/11/2016 23:15,2,0.000,ALERT,212.61,298.77,59.986,1468293303,"201051344000955","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,483646.9,483646.9,43200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293321,742823.00
07/11/2016 23:15,2,0.000,ALERT,212.38,297.57,59.959,1468293303,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,607357.5,607357.5,33216,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293323,742824.00
07/11/2016 23:15,2,0.000,ALERT,212.83,299.07,59.959,1468293303,"201051344000579","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,486016.8,486016.8,18816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293325,742825.00
07/11/2016 23:15,2,0.000,ALERT,212.83,299.37,59.954,1468293303,"201051344000890","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,480892.1,480892.1,43208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293327,742826.00
07/11/2016 23:15,2,0.000,ALERT,213.06,298.77,59.959,1468293303,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,482626.9,482626.9,43214,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293328,742827.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.47,59.959,1468293303,"201051344000417","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,474583.7,474583.7,43369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293330,742828.00
07/11/2016 23:15,2,0.000,ALERT,212.16,298.47,59.975,1468293303,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,739371.7,739371.7,32147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293332,742829.00
07/11/2016 23:15,2,0.000,ALERT,212.83,297.57,59.917,1468293303,"274151322000076","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,788046.2,788046.2,32152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293334,742830.00
07/11/2016 23:15,2,0.000,ALERT,212.83,299.37,59.954,1468293303,"201051344000868","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,470974.5,470974.5,38467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293336,742831.00
07/11/2016 23:15,2,0.000,ALERT,212.38,299.07,59.959,1468293303,"274151322000095","219011344069620",0.00,23.00,0,297.57,300.57,0.0,0.0,0.000,780005.1,780005.1,32064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293338,742832.00
07/11/2016 23:15,2,0.000,ALERT,213.06,299.07,59.922,1468293303,"201051344000988","219011344069620",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,467676.1,467676.1,38755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293340,742833.00
07/11/2016 23:15,2,0.000,ALERT,212.83,298.17,59.912,1468293303,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,481462.3,481462.3,43258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293341,742834.00
07/11/2016 23:15,2,0.000,ALERT,212.83,299.07,59.949,1468293303,"201051344000458","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,478534.2,478534.2,38675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293343,742835.00
07/11/2016 23:15,2,0.000,ALERT,213.74,299.07,59.917,1468293303,"201051344000853","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,477552.5,477552.5,38287,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293345,742836.00
07/11/2016 23:15,2,0.000,ALERT,213.51,299.07,59.975,1468293303,"201051344000685","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,481947.2,481947.2,43131,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293347,742837.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.47,59.965,1468293303,"201051344000917","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,478826.7,478826.7,43129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293349,742838.00
07/11/2016 23:15,2,0.000,ALERT,213.51,299.37,59.975,1468293303,"201051344001145","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,484009.4,484009.4,42978,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293351,742839.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.17,59.944,1468293303,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,476705.9,476705.9,43318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293352,742840.00
07/11/2016 23:15,2,0.000,ALERT,211.93,298.17,59.959,1468293303,"274151322000088","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,713460.6,713460.6,31792,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293354,742841.00
07/11/2016 23:15,2,0.000,ALERT,213.06,297.26,59.991,1468293303,"274151322000068","219011344069620",0.00,23.80,0,295.46,299.07,0.0,0.0,0.000,607387.2,607387.2,33425,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293356,742842.00
07/11/2016 23:15,2,0.000,ALERT,212.83,298.77,59.949,1468293303,"201051344001135","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,472728.9,472728.9,43244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293358,742843.00
07/11/2016 23:15,2,0.000,ALERT,212.83,299.67,59.933,1468293303,"201051344000594","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,482665.7,482665.7,38723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293360,742844.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.77,59.965,1468293303,"201051344001203","219011344069620",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,480271.7,480271.7,43293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293362,742845.00
07/11/2016 23:15,2,0.000,ALERT,212.38,298.77,59.965,1468293303,"274151322000054","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,728506.9,728506.9,31822,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293363,742846.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.77,59.970,1468293303,"201051344000867","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,470049.2,470049.2,38730,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293365,742847.00
07/11/2016 23:15,2,0.000,ALERT,213.29,299.07,59.954,1468293303,"201051344001093","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,478254.4,478254.4,43187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293367,742848.00
07/11/2016 23:15,2,0.000,ALERT,213.06,299.07,59.933,1468293303,"201051344000900","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,486088.8,486088.8,38114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293369,742849.00
07/11/2016 23:15,2,0.000,ALERT,213.29,298.47,59.965,1468293303,"201051344000648","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,476773.7,476773.7,38411,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293371,742850.00
07/11/2016 23:15,2,0.000,ALERT,213.29,299.67,59.975,1468293303,"201051344000569","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,486920.6,486920.6,38034,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293372,742851.00
07/11/2016 23:15,2,0.000,ALERT,213.29,299.37,59.975,1468293303,"201051344000983","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,478681.0,478681.0,38528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468293374,742852.00
07/11/2016 23:15,2,0.000,ALERT,213.06,298.47,59.975,1468293303,"201051344001158","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,472038.0,472038.0,38796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293376,742853.00
07/11/2016 23:15,2,0.000,ALERT,213.51,299.37,59.986,1468293303,"201051344000576","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,479318.5,479318.5,38195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293378,742854.00
07/11/2016 23:15,2,0.000,ALERT,212.61,297.87,59.933,1468293303,"274151322000087","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,701561.5,701561.5,31975,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468293380,742855.00
07/11/2016 23:30,2,0.000,ALERT,213.74,299.37,60.007,1468294203,"201051344000645","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,478899.7,478899.7,38326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294205,742856.00
07/11/2016 23:30,2,0.000,ALERT,212.61,298.77,60.007,1468294203,"274151322000085","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,729547.8,729547.8,31830,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294207,742857.00
07/11/2016 23:30,2,0.000,ALERT,213.74,299.37,60.007,1468294203,"201051344000633","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,470088.5,470088.5,38812,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294209,742858.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.37,59.981,1468294203,"201051344000469","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,472034.0,472034.0,38749,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294211,742859.00
07/11/2016 23:30,2,0.000,ALERT,212.83,299.67,60.007,1468294203,"201051344000646","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,474028.6,474028.6,43299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294212,742860.00
07/11/2016 23:30,2,0.000,ALERT,212.38,299.67,60.012,1468294203,"274151322000052","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,746094.4,746094.4,32070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294214,742861.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.67,60.007,1468294203,"201051344000585","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,482127.3,482127.3,43301,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294216,742862.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1468294203,"201051344001230","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,477489.5,477489.5,43118,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294218,742863.00
07/11/2016 23:30,2,0.000,ALERT,213.51,300.27,60.007,1468294203,"201051344000582","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,470572.6,470572.6,43249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294220,742864.00
07/11/2016 23:30,2,0.000,ALERT,212.61,299.37,60.023,1468294203,"201051344000955","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,483646.9,483646.9,43202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294222,742865.00
07/11/2016 23:30,2,0.000,ALERT,212.61,298.17,60.002,1468294203,"274151322000094","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,607357.5,607357.5,33218,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294223,742866.00
07/11/2016 23:30,2,0.000,ALERT,213.06,300.27,60.007,1468294203,"201051344000579","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,486016.8,486016.8,18818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294225,742867.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1468294203,"201051344000890","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,480892.1,480892.1,43210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294227,742868.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.67,60.018,1468294203,"201051344000438","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,482626.9,482626.9,43216,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294229,742869.00
07/11/2016 23:30,2,0.000,ALERT,213.06,298.77,59.981,1468294203,"201051344000417","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,474583.7,474583.7,43371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294231,742870.00
07/11/2016 23:30,2,0.000,ALERT,212.61,299.07,60.007,1468294203,"274151322000083","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,739371.7,739371.7,32149,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294233,742871.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.07,59.991,1468294203,"274151322000076","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,788046.2,788046.2,32154,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294234,742872.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.97,59.991,1468294203,"201051344000868","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,470974.5,470974.5,38469,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294236,742873.00
07/11/2016 23:30,2,0.000,ALERT,212.61,300.27,59.959,1468294203,"274151322000095","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,780005.1,780005.1,32066,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294238,742874.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.67,60.002,1468294203,"201051344000988","219011344069620",0.00,22.80,0,294.56,301.17,0.0,0.0,0.000,467676.1,467676.1,38757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294240,742875.00
07/11/2016 23:30,2,0.000,ALERT,212.83,299.07,59.986,1468294203,"201051344001025","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,481462.3,481462.3,43260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294242,742876.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1468294203,"201051344000458","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,478534.2,478534.2,38677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294243,742877.00
07/11/2016 23:30,2,0.000,ALERT,213.74,299.37,59.996,1468294203,"201051344000853","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,477552.5,477552.5,38289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294245,742878.00
07/11/2016 23:30,2,0.000,ALERT,213.51,299.67,60.012,1468294203,"201051344000685","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,481947.2,481947.2,43133,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294247,742879.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.37,59.996,1468294203,"201051344000917","219011344069620",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,478826.7,478826.7,43131,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294249,742880.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.67,59.996,1468294203,"201051344001145","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,484009.4,484009.4,42980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294251,742881.00
07/11/2016 23:30,2,0.000,ALERT,213.29,298.77,60.002,1468294203,"201051344000651","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,476705.9,476705.9,43320,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294253,742882.00
07/11/2016 23:30,2,0.000,ALERT,211.93,298.47,60.002,1468294203,"274151322000088","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,713460.6,713460.6,31794,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294254,742883.00
07/11/2016 23:30,2,0.000,ALERT,213.06,298.17,59.996,1468294203,"274151322000068","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,607387.2,607387.2,33427,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294256,742884.00
07/11/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1468294203,"201051344001135","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,472728.9,472728.9,43246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294258,742885.00
07/11/2016 23:30,2,0.000,ALERT,213.06,300.27,59.991,1468294203,"201051344000594","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,482665.7,482665.7,38725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294260,742886.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.37,59.991,1468294203,"201051344001203","219011344069620",0.00,22.80,0,296.96,302.98,0.0,0.0,0.000,480271.7,480271.7,43295,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294262,742887.00
07/11/2016 23:30,2,0.000,ALERT,212.16,298.47,59.991,1468294203,"274151322000054","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,728506.9,728506.9,31824,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294263,742888.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.37,59.991,1468294203,"201051344000867","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,470049.2,470049.2,38732,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294265,742889.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.67,59.991,1468294203,"201051344001093","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,478254.4,478254.4,43189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294267,742890.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.67,59.986,1468294203,"201051344000900","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,486088.8,486088.8,38116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294269,742891.00
07/11/2016 23:30,2,0.000,ALERT,213.29,299.07,60.028,1468294203,"201051344000648","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,476773.7,476773.7,38413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294271,742892.00
07/11/2016 23:30,2,0.000,ALERT,213.29,300.27,59.954,1468294203,"201051344000569","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,486920.6,486920.6,38036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294273,742893.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1468294203,"201051344000983","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,478681.0,478681.0,38530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294274,742894.00
07/11/2016 23:30,2,0.000,ALERT,213.06,299.07,59.996,1468294203,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,472038.0,472038.0,38798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468294276,742895.00
07/11/2016 23:30,2,0.000,ALERT,213.51,299.67,59.996,1468294203,"201051344000576","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,479318.5,479318.5,38197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294278,742896.00
07/11/2016 23:30,2,0.000,ALERT,212.61,297.87,59.996,1468294203,"274151322000087","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,701561.5,701561.5,31977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468294280,742897.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.47,59.991,1468295103,"201051344000645","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,478899.7,478899.7,38328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295105,742898.00
07/11/2016 23:45,2,0.000,ALERT,212.38,298.17,59.954,1468295103,"274151322000085","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,729547.8,729547.8,31832,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295107,742899.00
07/11/2016 23:45,2,0.000,ALERT,213.29,298.17,59.991,1468295103,"201051344000633","219011344069620",0.00,22.50,0,295.46,300.57,0.0,0.0,0.000,470088.5,470088.5,38814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295109,742900.00
07/11/2016 23:45,2,0.000,ALERT,212.61,298.47,59.986,1468295103,"201051344000469","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,472034.0,472034.0,38751,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295111,742901.00
07/11/2016 23:45,2,0.000,ALERT,212.61,298.77,59.986,1468295103,"201051344000646","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,474028.6,474028.6,43301,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295113,742902.00
07/11/2016 23:45,2,0.000,ALERT,211.93,297.87,59.975,1468295103,"274151322000052","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,746094.4,746094.4,32072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295114,742903.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.77,59.975,1468295103,"201051344000585","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,482127.3,482127.3,43303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295116,742904.00
07/11/2016 23:45,2,0.000,ALERT,212.61,299.07,59.975,1468295103,"201051344001230","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,477489.5,477489.5,43120,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295118,742905.00
07/11/2016 23:45,2,0.000,ALERT,213.29,299.67,59.970,1468295103,"201051344000582","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,470572.6,470572.6,43251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295120,742906.00
07/11/2016 23:45,2,0.000,ALERT,212.38,298.47,59.970,1468295103,"201051344000955","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,483646.9,483646.9,43204,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295121,742907.00
07/11/2016 23:45,2,0.000,ALERT,212.16,297.57,59.981,1468295103,"274151322000094","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,607357.5,607357.5,33220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295123,742908.00
07/11/2016 23:45,2,0.000,ALERT,212.61,299.37,59.959,1468295103,"201051344000579","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,486016.8,486016.8,18820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295125,742909.00
07/11/2016 23:45,2,0.000,ALERT,212.83,299.37,59.965,1468295103,"201051344000890","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,480892.1,480892.1,43212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295127,742910.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.17,59.949,1468295103,"201051344000417","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,474583.7,474583.7,43373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295130,742911.00
07/11/2016 23:45,2,0.000,ALERT,212.16,298.77,59.928,1468295103,"274151322000083","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,739371.7,739371.7,32151,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295132,742912.00
07/11/2016 23:45,2,0.000,ALERT,212.83,298.47,59.959,1468295103,"274151322000076","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,788046.2,788046.2,32156,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295134,742913.00
07/11/2016 23:45,2,0.000,ALERT,212.83,299.37,59.922,1468295103,"201051344000868","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,470974.5,470974.5,38471,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295135,742914.00
07/11/2016 23:45,2,0.000,ALERT,212.16,299.37,59.959,1468295103,"274151322000095","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,780005.1,780005.1,32068,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295137,742915.00
07/11/2016 23:45,2,0.000,ALERT,212.61,298.77,59.965,1468295103,"201051344000988","219011344069620",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,467676.1,467676.1,38759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295139,742916.00
07/11/2016 23:45,2,0.000,ALERT,212.83,298.17,59.970,1468295103,"201051344001025","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,481462.3,481462.3,43262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295141,742917.00
07/11/2016 23:45,2,0.000,ALERT,212.61,298.77,59.970,1468295103,"201051344000458","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,478534.2,478534.2,38679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295143,742918.00
07/11/2016 23:45,2,0.000,ALERT,213.29,298.77,60.023,1468295103,"201051344000853","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,477552.5,477552.5,38291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295144,742919.00
07/11/2016 23:45,2,0.000,ALERT,213.29,299.07,59.975,1468295103,"201051344000685","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,481947.2,481947.2,43135,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295146,742920.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.17,59.975,1468295103,"201051344000917","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,478826.7,478826.7,43133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295148,742921.00
07/11/2016 23:45,2,0.000,ALERT,213.29,299.37,59.970,1468295103,"201051344001145","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,484009.4,484009.4,42982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295150,742922.00
07/11/2016 23:45,2,0.000,ALERT,213.29,298.17,59.986,1468295103,"201051344000651","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,476705.9,476705.9,43322,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295152,742923.00
07/11/2016 23:45,2,0.000,ALERT,211.93,298.47,59.922,1468295103,"274151322000088","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,713460.6,713460.6,31796,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295153,742924.00
07/11/2016 23:45,2,0.000,ALERT,212.83,297.87,59.965,1468295103,"274151322000068","219011344069620",0.00,24.00,0,296.06,299.37,0.0,0.0,0.000,607387.2,607387.2,33429,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295155,742925.00
07/11/2016 23:45,2,0.000,ALERT,212.83,299.07,59.965,1468295103,"201051344001135","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,472728.9,472728.9,43248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295157,742926.00
07/11/2016 23:45,2,0.000,ALERT,212.61,299.67,59.959,1468295103,"201051344000594","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,482665.7,482665.7,38727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295159,742927.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.77,59.975,1468295103,"201051344001203","219011344069620",0.00,22.80,0,297.26,302.68,0.0,0.0,0.000,480271.7,480271.7,43297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295161,742928.00
07/11/2016 23:45,2,0.000,ALERT,212.16,298.77,59.975,1468295103,"274151322000054","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,728506.9,728506.9,31826,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295163,742929.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.77,59.975,1468295103,"201051344000867","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,470049.2,470049.2,38734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295164,742930.00
07/11/2016 23:45,2,0.000,ALERT,213.06,299.07,59.975,1468295103,"201051344001093","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,478254.4,478254.4,43191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295166,742931.00
07/11/2016 23:45,2,0.000,ALERT,212.61,299.07,59.975,1468295103,"201051344000900","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,486088.8,486088.8,38118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295168,742932.00
07/11/2016 23:45,2,0.000,ALERT,213.06,298.77,60.018,1468295103,"201051344000648","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,476773.7,476773.7,38415,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295170,742933.00
07/11/2016 23:45,2,0.000,ALERT,212.83,299.37,59.986,1468295103,"201051344000569","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,486920.6,486920.6,38038,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295172,742934.00
07/11/2016 23:45,2,0.000,ALERT,212.83,299.37,59.975,1468295103,"201051344000983","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,478681.0,478681.0,38532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295173,742935.00
07/11/2016 23:45,2,0.000,ALERT,212.83,298.47,59.986,1468295103,"201051344001158","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,472038.0,472038.0,38800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295175,742936.00
07/11/2016 23:45,2,0.000,ALERT,213.29,299.37,59.981,1468295103,"201051344000576","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,479318.5,479318.5,38199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468295177,742937.00
07/11/2016 23:45,2,0.000,ALERT,212.38,298.17,59.981,1468295103,"274151322000087","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,701561.5,701561.5,31979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295179,742938.00
07/11/2016 23:45,2,0.000,ALERT,213.06,299.07,59.981,1468295103,"201051344000438","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,482626.9,482626.9,43218,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468295181,742939.00
